Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,8.0,3.5,0.6,12.4,3.5,0.0,0.0
2018,1,1,7,30,16.0,7.0,0.7,12.4,7.0,13.33,0.0
2018,1,1,7,45,56.5,20.5,0.85,12.45,25.0,60.37,0.0
2018,1,1,8,0,97.0,34.0,1.0,12.5,43.0,108.54,77.09
2018,1,1,8,15,154.5,48.0,1.15,12.65,71.0,158.17,125.84
2018,1,1,8,30,212.0,62.0,1.3,12.8,99.0,212.02,173.58
2018,1,1,8,45,238.5,76.0,1.5,12.95,127.5,250.59,207.67
2018,1,1,9,0,265.0,90.0,1.7,13.1,156.0,290.14,241.84
2018,1,1,9,15,310.5,100.0,1.75,13.25,189.0,349.83,291.41
2018,1,1,9,30,356.0,110.0,1.8,13.4,222.0,399.15,331.71
2018,1,1,9,45,386.5,118.0,1.85,13.6,252.0,436.12,361.2
2018,1,1,10,0,417.0,126.0,1.9,13.8,282.0,472.79,389.94
2018,1,1,10,15,459.5,128.5,1.85,13.95,312.0,511.01,419.42
2018,1,1,10,30,502.0,131.0,1.8,14.1,342.0,548.46,447.71
2018,1,1,10,45,520.5,134.0,1.75,14.3,362.5,567.15,460.83
2018,1,1,11,0,539.0,137.0,1.7,14.5,383.0,583.97,472.48
2018,1,1,11,15,548.5,140.0,1.55,14.65,397.0,591.89,476.68
2018,1,1,11,30,558.0,143.0,1.4,14.8,411.0,597.58,479.14
2018,1,1,11,45,556.0,145.5,1.3,14.95,416.0,591.86,473.27
2018,1,1,12,0,554.0,148.0,1.2,15.1,421.0,584.02,465.91
2018,1,1,12,15,567.0,144.0,1.15,15.25,423.5,577.45,460.23
2018,1,1,12,30,580.0,140.0,1.1,15.4,426.0,573.01,455.91
2018,1,1,12,45,550.0,146.0,1.1,15.55,413.5,539.19,429.57
2018,1,1,13,0,520.0,152.0,1.1,15.7,401.0,509.37,406.14
2018,1,1,13,15,500.5,150.5,1.1,15.8,384.5,477.69,381.39
2018,1,1,13,30,481.0,149.0,1.1,15.9,368.0,445.65,356.01
2018,1,1,13,45,489.5,139.5,1.15,16.05,353.0,420.27,335.78
2018,1,1,14,0,498.0,130.0,1.2,16.2,338.0,393.01,313.42
2018,1,1,14,15,517.5,116.5,1.2,16.25,319.5,364.82,289.6
2018,1,1,14,30,537.0,103.0,1.2,16.3,301.0,336.74,264.9
2018,1,1,14,45,554.0,90.0,1.25,16.35,277.5,302.47,234.47
2018,1,1,15,0,571.0,77.0,1.3,16.4,254.0,265.57,200.8
2018,1,1,15,15,547.0,69.5,1.3,16.4,221.5,220.51,160.71
2018,1,1,15,30,523.0,62.0,1.3,16.4,189.0,177.11,122.04
2018,1,1,15,45,467.5,55.5,1.15,16.05,153.5,131.45,83.9
2018,1,1,16,0,412.0,49.0,1.0,15.7,118.0,91.33,52.84
2018,1,1,16,15,320.5,39.5,1.05,15.55,84.0,52.3,27.55
2018,1,1,16,30,229.0,30.0,1.1,15.4,50.0,23.56,12.12
2018,1,1,16,45,138.0,19.0,1.1,15.2,29.0,15.17,0.0
2018,1,1,17,0,47.0,8.0,1.1,15.0,8.0,7.63,0.0
2018,1,1,17,15,23.5,4.0,1.1,14.95,4.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.3,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.5,5.0,4.77,0.0
2018,1,2,7,45,3.0,18.0,2.65,12.7,18.5,19.54,0.0
2018,1,2,8,0,6.0,31.0,2.7,12.9,32.0,36.15,21.87
2018,1,2,8,15,17.5,47.0,2.7,13.1,50.0,65.18,48.59
2018,1,2,8,30,29.0,63.0,2.7,13.3,68.0,90.01,70.66
2018,1,2,8,45,33.5,78.5,2.7,13.45,85.5,110.23,88.52
2018,1,2,9,0,38.0,94.0,2.7,13.6,103.0,130.56,106.18
2018,1,2,9,15,98.0,109.5,2.6,13.75,139.0,198.22,164.33
2018,1,2,9,30,158.0,125.0,2.5,13.9,175.0,258.69,215.52
2018,1,2,9,45,168.5,139.0,2.35,14.1,197.5,284.13,236.03
2018,1,2,10,0,179.0,153.0,2.2,14.3,220.0,309.36,256.07
2018,1,2,10,15,154.5,167.0,2.15,14.55,228.0,308.35,253.87
2018,1,2,10,30,130.0,181.0,2.1,14.8,236.0,306.14,250.74
2018,1,2,10,45,86.0,163.0,2.0,15.1,200.0,237.28,193.74
2018,1,2,11,0,42.0,145.0,1.9,15.4,164.0,181.44,146.82
2018,1,2,11,15,21.0,107.5,1.85,15.6,117.0,123.07,98.19
2018,1,2,11,30,0.0,70.0,1.8,15.8,70.0,65.14,49.27
2018,1,2,11,45,0.0,70.5,1.8,16.0,70.5,65.61,49.66
2018,1,2,12,0,0.0,71.0,1.8,16.2,71.0,66.08,49.99
2018,1,2,12,15,0.0,92.5,1.8,16.4,92.5,86.46,66.9
2018,1,2,12,30,0.0,114.0,1.8,16.6,114.0,107.58,84.28
2018,1,2,12,45,0.0,119.0,1.8,16.75,119.0,112.47,88.25
2018,1,2,13,0,0.0,124.0,1.8,16.9,124.0,117.36,92.26
2018,1,2,13,15,0.0,109.0,1.8,16.95,109.0,102.52,80.09
2018,1,2,13,30,0.0,94.0,1.8,17.0,94.0,87.92,68.09
2018,1,2,13,45,0.0,86.5,1.8,17.1,86.5,80.72,62.19
2018,1,2,14,0,0.0,79.0,1.8,17.2,79.0,73.57,56.3
2018,1,2,14,15,1.0,76.0,1.7,17.1,76.5,71.22,54.45
2018,1,2,14,30,2.0,73.0,1.6,17.0,74.0,68.79,52.5
2018,1,2,14,45,62.0,89.0,1.55,16.95,108.5,110.67,86.76
2018,1,2,15,0,122.0,105.0,1.5,16.9,143.0,141.88,110.74
2018,1,2,15,15,153.0,99.5,1.5,16.9,141.0,137.65,105.17
2018,1,2,15,30,184.0,94.0,1.5,16.9,139.0,131.27,97.31
2018,1,2,15,45,159.0,78.5,1.4,16.3,112.5,100.66,71.82
2018,1,2,16,0,134.0,63.0,1.3,15.7,86.0,72.83,49.38
2018,1,2,16,15,98.0,48.0,1.3,15.45,62.0,48.14,30.81
2018,1,2,16,30,62.0,33.0,1.3,15.2,38.0,27.99,15.88
2018,1,2,16,45,32.0,19.5,1.35,15.0,22.0,16.79,0.0
2018,1,2,17,0,2.0,6.0,1.4,14.8,6.0,5.72,0.0
2018,1,2,17,15,1.0,3.0,1.4,14.65,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,12.8,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,12.9,1.0,0.95,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.0,2.5,2.31,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.1,4.0,3.7,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.25,5.0,4.62,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.4,6.0,5.55,0.0
2018,1,3,8,45,0.0,7.0,1.2,13.55,7.0,6.48,0.0
2018,1,3,9,0,0.0,8.0,1.0,13.7,8.0,7.41,0.73
2018,1,3,9,15,0.0,10.5,1.0,13.85,10.5,9.73,2.75
2018,1,3,9,30,0.0,13.0,1.0,14.0,13.0,12.05,4.75
2018,1,3,9,45,0.0,15.0,0.95,14.15,15.0,13.9,6.34
2018,1,3,10,0,0.0,17.0,0.9,14.3,17.0,15.76,7.93
2018,1,3,10,15,0.0,18.0,1.2,14.4,18.0,16.7,8.69
2018,1,3,10,30,0.0,19.0,1.5,14.5,19.0,17.63,9.46
2018,1,3,10,45,0.0,29.0,1.75,14.55,29.0,26.92,17.37
2018,1,3,11,0,0.0,39.0,2.0,14.6,39.0,36.23,25.24
2018,1,3,11,15,0.0,48.0,2.35,14.65,48.0,44.62,32.3
2018,1,3,11,30,0.0,57.0,2.7,14.7,57.0,53.01,39.35
2018,1,3,11,45,0.0,65.5,3.1,14.7,65.5,60.94,46.0
2018,1,3,12,0,0.0,74.0,3.5,14.7,74.0,68.88,52.65
2018,1,3,12,15,0.0,76.0,3.75,14.75,76.0,70.75,54.2
2018,1,3,12,30,0.0,78.0,4.0,14.8,78.0,72.62,55.76
2018,1,3,12,45,0.0,75.0,4.25,14.85,75.0,69.82,53.42
2018,1,3,13,0,0.0,72.0,4.5,14.9,72.0,67.01,51.08
2018,1,3,13,15,0.0,68.0,4.45,14.9,68.0,63.27,47.98
2018,1,3,13,30,0.0,64.0,4.4,14.9,64.0,59.54,44.88
2018,1,3,13,45,0.0,49.0,4.35,14.95,49.0,45.54,33.09
2018,1,3,14,0,0.0,34.0,4.3,15.0,34.0,31.57,21.27
2018,1,3,14,15,0.0,41.5,4.0,15.0,41.5,38.55,27.25
2018,1,3,14,30,0.0,49.0,3.7,15.0,49.0,45.53,33.24
2018,1,3,14,45,0.0,59.0,3.45,15.0,59.0,54.86,41.2
2018,1,3,15,0,0.0,69.0,3.2,15.0,69.0,64.24,49.19
2018,1,3,15,15,0.0,65.5,3.2,15.0,65.5,60.95,46.36
2018,1,3,15,30,0.0,62.0,3.2,15.0,62.0,57.63,43.44
2018,1,3,15,45,0.0,50.5,3.1,14.9,50.5,46.89,34.15
2018,1,3,16,0,0.0,39.0,3.0,14.8,39.0,36.24,24.85
2018,1,3,16,15,0.0,29.0,3.25,14.75,29.0,26.93,16.57
2018,1,3,16,30,0.0,19.0,3.5,14.7,19.0,17.63,8.16
2018,1,3,16,45,0.0,11.0,3.75,14.7,11.0,10.2,0.0
2018,1,3,17,0,0.0,3.0,4.0,14.7,3.0,2.86,0.0
2018,1,3,17,15,0.0,1.5,4.25,14.7,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,4.95,14.65,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.9,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.0,3.7,14.1,2.0,0.0,0.0
2018,1,4,7,30,0.0,4.0,3.8,14.3,4.0,3.81,0.0
2018,1,4,7,45,0.0,12.5,3.95,14.5,12.5,11.59,0.0
2018,1,4,8,0,0.0,21.0,4.1,14.7,21.0,19.49,9.06
2018,1,4,8,15,101.0,34.0,4.1,14.85,51.5,106.19,82.82
2018,1,4,8,30,202.0,47.0,4.1,15.0,82.0,195.86,160.18
2018,1,4,8,45,206.0,58.0,4.1,15.2,101.5,217.74,180.25
2018,1,4,9,0,210.0,69.0,4.1,15.4,121.0,225.85,188.39
2018,1,4,9,15,120.0,88.5,4.1,15.65,119.5,184.27,152.53
2018,1,4,9,30,30.0,108.0,4.1,15.9,118.0,137.23,111.05
2018,1,4,9,45,34.0,122.5,4.15,16.15,134.5,156.14,126.82
2018,1,4,10,0,38.0,137.0,4.2,16.4,151.0,175.05,142.32
2018,1,4,10,15,37.0,145.5,4.3,16.6,160.0,182.77,148.35
2018,1,4,10,30,36.0,154.0,4.4,16.8,169.0,190.47,154.34
2018,1,4,10,45,37.0,162.0,4.5,17.0,178.0,199.04,161.07
2018,1,4,11,0,38.0,170.0,4.6,17.2,187.0,207.56,167.74
2018,1,4,11,15,46.0,174.0,4.7,17.3,195.5,216.62,175.14
2018,1,4,11,30,54.0,178.0,4.8,17.4,204.0,225.58,182.46
2018,1,4,11,45,98.0,185.5,4.9,17.45,234.0,275.77,224.14
2018,1,4,12,0,142.0,193.0,5.0,17.5,264.0,313.68,255.5
2018,1,4,12,15,249.5,174.0,5.0,17.5,298.0,375.36,307.18
2018,1,4,12,30,357.0,155.0,5.0,17.5,332.0,433.05,354.66
2018,1,4,12,45,568.0,120.0,5.0,17.5,397.5,530.93,434.46
2018,1,4,13,0,779.0,85.0,5.0,17.5,463.0,609.31,496.85
2018,1,4,13,15,642.0,114.5,5.0,17.5,419.5,533.77,434.83
2018,1,4,13,30,505.0,144.0,5.0,17.5,376.0,457.44,372.39
2018,1,4,13,45,553.5,126.0,4.95,17.45,369.5,447.82,364.11
2018,1,4,14,0,602.0,108.0,4.9,17.4,363.0,429.87,348.31
2018,1,4,14,15,655.5,91.0,4.85,17.3,351.5,409.7,329.82
2018,1,4,14,30,709.0,74.0,4.8,17.2,340.0,383.29,305.08
2018,1,4,14,45,707.0,67.5,4.75,17.15,312.5,341.1,266.79
2018,1,4,15,0,705.0,61.0,4.7,17.1,285.0,297.68,226.57
2018,1,4,15,15,536.0,71.5,4.7,17.1,229.5,223.44,165.19
2018,1,4,15,30,367.0,82.0,4.7,17.1,174.0,163.58,117.73
2018,1,4,15,45,306.5,71.0,4.3,16.65,138.5,120.72,82.39
2018,1,4,16,0,246.0,60.0,3.9,16.2,103.0,84.17,53.96
2018,1,4,16,15,192.0,46.0,3.8,15.95,74.0,51.86,30.73
2018,1,4,16,30,138.0,32.0,3.7,15.7,45.0,25.61,14.61
2018,1,4,16,45,105.0,20.5,3.55,15.45,27.5,16.28,0.0
2018,1,4,17,0,72.0,9.0,3.4,15.2,10.0,8.58,0.0
2018,1,4,17,15,36.0,4.5,3.45,15.15,5.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.25,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.0,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.91,0.0
2018,1,5,7,45,0.0,6.5,3.85,15.15,6.5,6.02,0.0
2018,1,5,8,0,0.0,11.0,3.9,15.2,11.0,10.19,2.03
2018,1,5,8,15,0.0,17.5,3.75,15.25,17.5,16.22,7.73
2018,1,5,8,30,0.0,24.0,3.6,15.3,24.0,22.26,13.08
2018,1,5,8,45,0.0,32.0,3.5,15.35,32.0,29.7,19.57
2018,1,5,9,0,0.0,40.0,3.4,15.4,40.0,37.14,26.03
2018,1,5,9,15,0.0,51.0,3.3,15.45,51.0,47.4,34.81
2018,1,5,9,30,0.0,62.0,3.2,15.5,62.0,57.66,43.52
2018,1,5,9,45,0.0,52.0,3.1,15.55,52.0,48.33,35.56
2018,1,5,10,0,0.0,42.0,3.0,15.6,42.0,39.01,27.61
2018,1,5,10,15,0.0,47.5,2.85,15.65,47.5,44.14,31.92
2018,1,5,10,30,0.0,53.0,2.7,15.7,53.0,49.27,36.2
2018,1,5,10,45,0.0,69.0,2.55,15.7,69.0,64.2,48.72
2018,1,5,11,0,0.0,85.0,2.4,15.7,85.0,79.33,61.32
2018,1,5,11,15,1.5,84.0,2.3,15.7,84.5,79.4,61.35
2018,1,5,11,30,3.0,83.0,2.2,15.7,84.0,79.56,61.49
2018,1,5,11,45,3.0,98.0,2.05,15.7,99.0,94.17,73.6
2018,1,5,12,0,3.0,113.0,1.9,15.7,114.0,108.95,85.78
2018,1,5,12,15,1.5,97.0,1.95,15.65,97.5,91.92,71.6
2018,1,5,12,30,0.0,81.0,2.0,15.6,81.0,75.43,57.87
2018,1,5,12,45,0.0,80.0,2.05,15.55,80.0,74.49,57.14
2018,1,5,13,0,0.0,79.0,2.1,15.5,79.0,73.55,56.41
2018,1,5,13,15,0.0,101.0,2.1,15.4,101.0,94.68,74.11
2018,1,5,13,30,0.0,123.0,2.1,15.3,123.0,116.19,92.06
2018,1,5,13,45,21.0,129.5,2.15,15.2,138.5,137.88,110.46
2018,1,5,14,0,42.0,136.0,2.2,15.1,154.0,154.01,124.01
2018,1,5,14,15,21.0,108.0,2.25,15.0,117.0,113.88,90.61
2018,1,5,14,30,0.0,80.0,2.3,14.9,80.0,74.59,57.8
2018,1,5,14,45,0.0,70.0,2.3,14.8,70.0,65.15,49.94
2018,1,5,15,0,0.0,60.0,2.3,14.7,60.0,55.79,42.07
2018,1,5,15,15,0.0,50.5,2.3,14.7,50.5,46.93,34.52
2018,1,5,15,30,0.0,41.0,2.3,14.7,41.0,38.07,26.92
2018,1,5,15,45,0.0,31.0,2.5,14.4,31.0,28.76,18.89
2018,1,5,16,0,0.0,21.0,2.7,14.1,21.0,19.47,10.83
2018,1,5,16,15,0.0,17.0,2.85,14.0,17.0,15.75,7.45
2018,1,5,16,30,0.0,13.0,3.0,13.9,13.0,12.04,4.08
2018,1,5,16,45,0.0,7.5,3.1,13.75,7.5,6.94,0.0
2018,1,5,17,0,0.0,2.0,3.2,13.6,2.0,1.91,0.0
2018,1,5,17,15,0.0,1.0,3.25,13.55,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,6,7,15,1.5,3.0,2.4,12.1,3.0,0.0,0.0
2018,1,6,7,30,3.0,6.0,2.4,12.3,6.0,6.96,0.0
2018,1,6,7,45,108.5,21.0,2.45,12.5,31.0,91.12,0.0
2018,1,6,8,0,214.0,36.0,2.5,12.7,56.0,180.31,130.93
2018,1,6,8,15,404.5,38.5,2.5,12.85,100.5,291.66,234.82
2018,1,6,8,30,595.0,41.0,2.5,13.0,145.0,412.82,338.72
2018,1,6,8,45,651.5,45.0,2.55,13.2,185.5,472.19,390.38
2018,1,6,9,0,708.0,49.0,2.6,13.4,226.0,532.91,441.44
2018,1,6,9,15,671.5,60.0,2.6,13.55,249.5,541.02,448.77
2018,1,6,9,30,635.0,71.0,2.6,13.7,273.0,549.53,455.48
2018,1,6,9,45,577.0,91.0,2.6,13.85,290.0,544.95,450.82
2018,1,6,10,0,519.0,111.0,2.6,14.0,307.0,530.22,437.99
2018,1,6,10,15,528.5,117.0,2.75,14.1,329.5,550.17,453.67
2018,1,6,10,30,538.0,123.0,2.9,14.2,352.0,568.31,467.52
2018,1,6,10,45,380.0,158.5,3.05,14.35,324.5,492.08,404.34
2018,1,6,11,0,222.0,194.0,3.2,14.5,297.0,388.24,318.84
2018,1,6,11,15,342.0,178.0,3.3,14.55,342.0,469.83,386.31
2018,1,6,11,30,462.0,162.0,3.4,14.6,387.0,550.89,451.13
2018,1,6,11,45,650.0,121.0,3.5,14.65,443.0,644.44,525.93
2018,1,6,12,0,838.0,80.0,3.6,14.7,499.0,722.63,585.32
2018,1,6,12,15,791.0,91.0,3.5,14.75,487.0,686.63,557.04
2018,1,6,12,30,744.0,102.0,3.4,14.8,475.0,651.5,529.46
2018,1,6,12,45,763.5,98.0,3.3,14.85,476.0,638.72,519.03
2018,1,6,13,0,783.0,94.0,3.2,14.9,477.0,625.08,507.49
2018,1,6,13,15,794.5,85.5,3.1,14.9,464.0,597.89,485.51
2018,1,6,13,30,806.0,77.0,3.0,14.9,451.0,567.46,460.65
2018,1,6,13,45,773.0,78.0,2.95,14.85,423.5,519.72,421.71
2018,1,6,14,0,740.0,79.0,2.9,14.8,396.0,472.14,382.26
2018,1,6,14,15,731.5,75.0,3.0,14.75,371.0,431.41,347.71
2018,1,6,14,30,723.0,71.0,3.1,14.7,346.0,389.6,311.21
2018,1,6,14,45,728.0,65.5,3.2,14.6,321.5,350.49,275.67
2018,1,6,15,0,733.0,60.0,3.3,14.5,297.0,309.43,237.33
2018,1,6,15,15,720.5,55.5,3.3,14.5,264.5,262.62,193.65
2018,1,6,15,30,708.0,51.0,3.3,14.5,232.0,215.91,149.85
2018,1,6,15,45,658.0,46.5,3.15,14.05,192.0,162.94,103.57
2018,1,6,16,0,608.0,42.0,3.0,13.6,152.0,114.63,64.21
2018,1,6,16,15,522.0,36.5,2.9,13.3,113.0,68.06,33.08
2018,1,6,16,30,436.0,31.0,2.8,13.0,74.0,28.88,17.97
2018,1,6,16,45,271.5,21.0,2.75,12.7,43.5,17.36,0.0
2018,1,6,17,0,107.0,11.0,2.7,12.4,13.0,10.48,0.0
2018,1,6,17,15,53.5,5.5,2.65,12.3,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,7,7,15,0.0,2.0,2.55,9.85,2.0,0.0,0.0
2018,1,7,7,30,0.0,4.0,2.5,10.0,4.0,3.81,0.0
2018,1,7,7,45,0.0,11.5,2.45,10.2,11.5,10.66,0.0
2018,1,7,8,0,0.0,19.0,2.4,10.4,19.0,17.63,7.92
2018,1,7,8,15,0.0,28.5,2.5,10.55,28.5,26.46,16.57
2018,1,7,8,30,0.0,38.0,2.6,10.7,38.0,35.3,24.54
2018,1,7,8,45,0.0,44.0,2.65,10.85,44.0,40.89,29.62
2018,1,7,9,0,0.0,50.0,2.7,11.0,50.0,46.47,34.59
2018,1,7,9,15,0.0,50.0,2.75,11.2,50.0,46.46,34.63
2018,1,7,9,30,0.0,50.0,2.8,11.4,50.0,46.46,34.61
2018,1,7,9,45,0.0,65.5,2.8,11.6,65.5,60.93,47.0
2018,1,7,10,0,0.0,81.0,2.8,11.8,81.0,76.19,59.94
2018,1,7,10,15,0.0,88.0,2.8,12.05,88.0,82.99,65.57
2018,1,7,10,30,0.0,95.0,2.8,12.3,95.0,89.81,71.18
2018,1,7,10,45,0.0,94.0,2.75,12.5,94.0,88.49,69.9
2018,1,7,11,0,0.0,93.0,2.7,12.7,93.0,87.28,68.74
2018,1,7,11,15,0.0,98.0,2.55,12.9,98.0,92.13,72.69
2018,1,7,11,30,0.0,103.0,2.4,13.1,103.0,96.99,76.63
2018,1,7,11,45,0.0,92.5,2.25,13.25,92.5,86.49,67.73
2018,1,7,12,0,0.0,82.0,2.1,13.4,82.0,76.36,59.16
2018,1,7,12,15,1.0,101.0,1.95,13.5,101.5,95.47,75.19
2018,1,7,12,30,2.0,120.0,1.8,13.6,121.0,114.87,91.33
2018,1,7,12,45,2.0,135.5,1.65,13.7,136.5,130.19,103.96
2018,1,7,13,0,2.0,151.0,1.5,13.8,152.0,145.59,116.6
2018,1,7,13,15,1.0,143.5,1.35,13.8,144.0,137.2,109.67
2018,1,7,13,30,0.0,136.0,1.2,13.8,136.0,128.99,102.95
2018,1,7,13,45,0.0,134.5,1.05,13.8,134.5,127.42,101.75
2018,1,7,14,0,0.0,133.0,0.9,13.8,133.0,125.86,100.55
2018,1,7,14,15,0.0,120.0,0.9,13.7,120.0,113.06,90.1
2018,1,7,14,30,0.0,107.0,0.9,13.6,107.0,100.42,79.74
2018,1,7,14,45,0.0,91.0,0.9,13.5,91.0,85.06,66.98
2018,1,7,15,0,0.0,75.0,0.9,13.4,75.0,69.88,54.25
2018,1,7,15,15,0.0,71.5,0.9,13.4,71.5,66.56,51.45
2018,1,7,15,30,0.0,68.0,0.9,13.4,68.0,63.2,48.51
2018,1,7,15,45,0.0,56.0,0.9,13.2,56.0,51.97,38.81
2018,1,7,16,0,0.0,44.0,0.9,13.0,44.0,40.83,29.07
2018,1,7,16,15,0.0,33.0,0.85,12.9,33.0,30.66,20.05
2018,1,7,16,30,0.0,22.0,0.8,12.8,22.0,20.42,10.55
2018,1,7,16,45,5.5,13.5,0.75,12.75,13.5,12.69,0.0
2018,1,7,17,0,11.0,5.0,0.7,12.7,5.0,4.77,0.0
2018,1,7,17,15,5.5,2.5,0.75,12.65,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,4.4,13.15,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,4.6,13.3,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,4.8,13.45,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,5.0,13.6,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,5.15,13.75,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,5.3,13.9,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.0,5.5,14.0,8.0,7.4,0.67
2018,1,8,9,0,0.0,9.0,5.7,14.1,9.0,8.33,1.49
2018,1,8,9,15,0.0,13.5,5.8,14.2,13.5,12.51,5.09
2018,1,8,9,30,0.0,18.0,5.9,14.3,18.0,16.69,8.68
2018,1,8,9,45,0.0,18.0,6.0,14.4,18.0,16.69,8.67
2018,1,8,10,0,0.0,18.0,6.1,14.5,18.0,16.69,8.65
2018,1,8,10,15,0.0,20.0,6.15,14.55,20.0,18.55,10.22
2018,1,8,10,30,0.0,22.0,6.2,14.6,22.0,20.42,11.78
2018,1,8,10,45,0.0,27.0,6.2,14.7,27.0,25.07,15.71
2018,1,8,11,0,0.0,32.0,6.2,14.8,32.0,29.72,19.63
2018,1,8,11,15,0.0,30.5,6.3,14.85,30.5,28.33,18.42
2018,1,8,11,30,0.0,29.0,6.4,14.9,29.0,26.94,17.22
2018,1,8,11,45,0.0,33.0,6.55,15.0,33.0,30.66,20.35
2018,1,8,12,0,0.0,37.0,6.7,15.1,37.0,34.38,23.47
2018,1,8,12,15,0.0,33.5,6.55,15.15,33.5,31.13,20.71
2018,1,8,12,30,0.0,30.0,6.4,15.2,30.0,27.87,17.96
2018,1,8,12,45,0.0,27.0,6.3,15.25,27.0,25.08,15.6
2018,1,8,13,0,0.0,24.0,6.2,15.3,24.0,22.29,13.24
2018,1,8,13,15,0.0,31.0,6.1,15.3,31.0,28.79,18.77
2018,1,8,13,30,0.0,38.0,6.0,15.3,38.0,35.3,24.31
2018,1,8,13,45,0.0,32.5,5.9,15.3,32.5,30.18,20.0
2018,1,8,14,0,0.0,27.0,5.8,15.3,27.0,25.06,15.68
2018,1,8,14,15,0.0,35.0,5.7,15.25,35.0,32.5,22.05
2018,1,8,14,30,0.0,43.0,5.6,15.2,43.0,39.94,28.42
2018,1,8,14,45,0.0,45.5,5.5,15.15,45.5,42.27,30.45
2018,1,8,15,0,0.0,48.0,5.4,15.1,48.0,44.59,32.46
2018,1,8,15,15,0.0,30.5,5.4,15.1,30.5,28.3,18.56
2018,1,8,15,30,0.0,13.0,5.4,15.1,13.0,12.04,4.64
2018,1,8,15,45,0.0,10.5,5.5,15.0,10.5,9.72,2.63
2018,1,8,16,0,0.0,8.0,5.6,14.9,8.0,7.4,0.6
2018,1,8,16,15,0.0,6.5,5.45,14.9,6.5,6.01,0.0
2018,1,8,16,30,0.0,5.0,5.3,14.9,5.0,4.62,0.0
2018,1,8,16,45,8.5,4.5,5.2,14.85,4.5,4.29,0.0
2018,1,8,17,0,17.0,4.0,5.1,14.8,4.0,3.81,0.0
2018,1,8,17,15,8.5,2.0,4.9,14.75,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.75,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,3.45,13.9,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,3.9,14.0,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.5,4.35,14.1,4.5,4.16,0.0
2018,1,9,8,0,0.0,7.0,4.8,14.2,7.0,6.48,0.0
2018,1,9,8,15,0.0,9.5,5.1,14.2,9.5,8.79,1.63
2018,1,9,8,30,0.0,12.0,5.4,14.2,12.0,11.11,3.74
2018,1,9,8,45,0.0,14.0,5.7,14.2,14.0,12.97,5.41
2018,1,9,9,0,0.0,16.0,6.0,14.2,16.0,14.82,7.05
2018,1,9,9,15,4.5,44.0,6.0,14.2,45.5,43.87,32.1
2018,1,9,9,30,9.0,72.0,6.0,14.2,75.0,74.11,58.04
2018,1,9,9,45,9.0,92.0,5.95,14.15,95.0,94.92,75.66
2018,1,9,10,0,9.0,112.0,5.9,14.1,115.0,115.85,93.25
2018,1,9,10,15,4.5,111.5,5.75,14.1,113.0,111.03,88.88
2018,1,9,10,30,0.0,111.0,5.6,14.1,111.0,106.4,84.69
2018,1,9,10,45,1.0,106.5,5.5,14.1,107.0,101.98,80.9
2018,1,9,11,0,2.0,102.0,5.4,14.1,103.0,97.85,77.36
2018,1,9,11,15,1.0,96.0,5.4,14.1,96.5,90.87,71.38
2018,1,9,11,30,0.0,90.0,5.4,14.1,90.0,84.07,65.57
2018,1,9,11,45,0.0,89.0,5.45,14.1,89.0,83.05,64.67
2018,1,9,12,0,0.0,88.0,5.5,14.1,88.0,82.05,63.8
2018,1,9,12,15,0.0,94.5,5.65,14.1,94.5,88.36,69.1
2018,1,9,12,30,0.0,101.0,5.8,14.1,101.0,94.69,74.41
2018,1,9,12,45,20.0,138.5,6.0,14.1,148.5,150.85,121.96
2018,1,9,13,0,40.0,176.0,6.2,14.1,196.0,202.7,165.39
2018,1,9,13,15,36.5,179.0,6.35,14.1,197.0,201.79,164.52
2018,1,9,13,30,33.0,182.0,6.5,14.1,198.0,200.95,163.81
2018,1,9,13,45,26.5,157.5,6.65,14.1,170.0,169.79,137.94
2018,1,9,14,0,20.0,133.0,6.8,14.1,142.0,136.19,109.89
2018,1,9,14,15,10.0,109.0,6.8,14.15,113.5,107.13,85.45
2018,1,9,14,30,0.0,85.0,6.8,14.2,85.0,79.32,62.0
2018,1,9,14,45,2.0,90.0,6.8,14.2,90.5,84.86,66.78
2018,1,9,15,0,4.0,95.0,6.8,14.2,96.0,90.14,71.26
2018,1,9,15,15,5.0,93.5,6.8,14.2,95.0,88.65,69.93
2018,1,9,15,30,6.0,92.0,6.8,14.2,94.0,86.89,68.26
2018,1,9,15,45,58.0,75.0,7.0,14.1,86.5,80.41,60.32
2018,1,9,16,0,110.0,58.0,7.2,14.0,79.0,67.95,46.95
2018,1,9,16,15,83.5,43.5,7.25,13.95,57.0,45.59,29.35
2018,1,9,16,30,57.0,29.0,7.3,13.9,35.0,26.6,14.99
2018,1,9,16,45,65.0,22.0,7.35,13.8,26.0,18.31,2.11
2018,1,9,17,0,73.0,15.0,7.4,13.7,17.0,14.3,0.0
2018,1,9,17,15,36.5,7.5,7.45,13.65,8.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.55,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.5,13.15,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.4,13.1,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,12.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,12.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,6.95,12.4,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.75,12.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,11.85,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.55,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.6,11.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,10,7,15,0.0,2.0,3.45,12.4,2.0,0.0,0.0
2018,1,10,7,30,0.0,4.0,3.3,12.5,4.0,3.81,0.0
2018,1,10,7,45,0.0,11.5,3.15,12.6,11.5,10.66,0.0
2018,1,10,8,0,0.0,19.0,3.0,12.7,19.0,17.63,7.91
2018,1,10,8,15,0.0,31.5,3.0,12.8,31.5,29.26,18.74
2018,1,10,8,30,0.0,44.0,3.0,12.9,44.0,41.82,29.83
2018,1,10,8,45,2.5,62.0,3.05,13.05,62.5,62.54,47.82
2018,1,10,9,0,5.0,80.0,3.1,13.2,81.0,83.25,65.71
2018,1,10,9,15,46.0,102.5,3.2,13.25,117.0,143.24,117.67
2018,1,10,9,30,87.0,125.0,3.3,13.3,153.0,209.55,174.13
2018,1,10,9,45,84.5,133.0,3.4,13.4,162.5,205.36,170.43
2018,1,10,10,0,82.0,141.0,3.5,13.5,172.0,212.01,175.72
2018,1,10,10,15,41.0,132.5,3.65,13.6,148.0,169.71,139.13
2018,1,10,10,30,0.0,124.0,3.8,13.7,124.0,120.18,96.22
2018,1,10,10,45,0.0,115.5,3.95,13.8,115.5,110.52,88.03
2018,1,10,11,0,0.0,107.0,4.1,13.9,107.0,101.37,80.24
2018,1,10,11,15,0.5,119.0,4.05,13.95,119.0,113.71,90.48
2018,1,10,11,30,1.0,131.0,4.0,14.0,131.0,126.07,100.68
2018,1,10,11,45,0.5,134.5,4.0,14.05,134.5,128.95,102.96
2018,1,10,12,0,0.0,138.0,4.0,14.1,138.0,131.86,105.29
2018,1,10,12,15,34.5,162.5,3.85,14.15,180.0,189.12,153.63
2018,1,10,12,30,69.0,187.0,3.7,14.2,222.0,238.86,195.01
2018,1,10,12,45,147.0,201.5,3.55,14.25,275.0,314.69,257.82
2018,1,10,13,0,225.0,216.0,3.4,14.3,328.0,376.58,308.04
2018,1,10,13,15,169.5,182.0,3.25,14.35,265.0,296.31,242.48
2018,1,10,13,30,114.0,148.0,3.1,14.4,202.0,220.17,179.85
2018,1,10,13,45,57.0,115.5,2.95,14.5,142.5,144.0,116.28
2018,1,10,14,0,0.0,83.0,2.8,14.6,83.0,77.35,59.95
2018,1,10,14,15,0.0,87.0,2.7,14.6,87.0,81.2,63.35
2018,1,10,14,30,0.0,91.0,2.6,14.6,91.0,85.03,66.67
2018,1,10,14,45,44.5,80.5,2.5,14.65,95.5,93.91,73.82
2018,1,10,15,0,89.0,70.0,2.4,14.7,100.0,98.77,76.81
2018,1,10,15,15,89.0,57.5,2.4,14.7,84.5,81.63,61.59
2018,1,10,15,30,89.0,45.0,2.4,14.7,69.0,65.35,46.99
2018,1,10,15,45,128.5,34.5,2.2,14.5,62.5,57.74,38.16
2018,1,10,16,0,168.0,24.0,2.0,14.3,56.0,44.89,24.99
2018,1,10,16,15,289.0,29.0,2.0,14.1,67.5,47.38,23.29
2018,1,10,16,30,410.0,34.0,2.0,13.9,79.0,35.58,17.93
2018,1,10,16,45,282.5,25.0,1.95,13.7,49.5,20.75,4.83
2018,1,10,17,0,155.0,16.0,1.9,13.5,20.0,15.25,0.0
2018,1,10,17,15,77.5,8.0,1.9,13.45,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.85,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,12.95,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,13.0,5.0,4.77,0.0
2018,1,11,7,45,8.5,18.5,0.35,13.1,19.5,24.57,0.0
2018,1,11,8,0,17.0,32.0,0.4,13.2,34.0,46.94,30.66
2018,1,11,8,15,43.0,49.5,0.6,13.3,56.5,82.34,63.11
2018,1,11,8,30,69.0,67.0,0.8,13.4,79.0,127.43,102.26
2018,1,11,8,45,94.0,84.0,1.0,13.55,105.0,164.01,134.07
2018,1,11,9,0,119.0,101.0,1.2,13.7,131.0,201.77,166.49
2018,1,11,9,15,138.5,116.5,1.3,13.85,157.0,234.75,194.28
2018,1,11,9,30,158.0,132.0,1.4,14.0,183.0,268.32,222.07
2018,1,11,9,45,121.5,140.0,1.5,14.15,182.0,252.16,207.91
2018,1,11,10,0,85.0,148.0,1.6,14.3,181.0,223.05,183.19
2018,1,11,10,15,102.5,161.5,1.55,14.4,204.0,262.99,215.73
2018,1,11,10,30,120.0,175.0,1.5,14.5,227.0,291.48,238.4
2018,1,11,10,45,123.5,187.0,1.4,14.65,243.0,307.16,250.13
2018,1,11,11,0,127.0,199.0,1.3,14.8,259.0,322.35,261.38
2018,1,11,11,15,158.0,205.0,1.2,14.9,282.0,350.91,283.85
2018,1,11,11,30,189.0,211.0,1.1,15.0,305.0,378.78,305.32
2018,1,11,11,45,221.0,215.5,1.0,15.05,327.0,404.55,324.92
2018,1,11,12,0,253.0,220.0,0.9,15.1,349.0,439.87,351.24
2018,1,11,12,15,223.0,223.5,0.9,15.15,337.5,405.02,323.56
2018,1,11,12,30,193.0,227.0,0.9,15.2,326.0,381.38,304.75
2018,1,11,12,45,209.5,222.0,0.95,15.2,328.0,380.76,304.83
2018,1,11,13,0,226.0,217.0,1.0,15.2,330.0,378.78,303.61
2018,1,11,13,15,237.0,210.0,1.1,15.15,325.5,377.65,303.0
2018,1,11,13,30,248.0,203.0,1.2,15.1,321.0,366.54,294.6
2018,1,11,13,45,319.5,180.5,1.3,15.05,326.0,371.75,299.46
2018,1,11,14,0,391.0,158.0,1.4,15.0,331.0,377.62,303.92
2018,1,11,14,15,473.5,133.5,1.4,14.95,329.5,373.62,299.55
2018,1,11,14,30,556.0,109.0,1.4,14.9,328.0,364.57,289.98
