Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,2,1,7,15,37.5,9.0,1.7,13.4,10.5,23.1,0.0
2018,2,1,7,30,75.0,18.0,1.8,13.7,21.0,49.58,0.0
2018,2,1,7,45,140.5,32.5,1.9,14.0,48.0,135.06,94.18
2018,2,1,8,0,206.0,47.0,2.0,14.3,75.0,191.14,151.86
2018,2,1,8,15,255.5,61.0,2.05,14.5,109.0,243.47,198.84
2018,2,1,8,30,305.0,75.0,2.1,14.7,143.0,299.45,247.44
2018,2,1,8,45,354.5,86.5,2.1,14.9,181.5,355.19,294.56
2018,2,1,9,0,404.0,98.0,2.1,15.1,220.0,413.39,342.27
2018,2,1,9,15,433.5,108.0,2.1,15.35,256.0,457.42,377.2
2018,2,1,9,30,463.0,118.0,2.1,15.6,292.0,501.62,411.37
2018,2,1,9,45,489.0,126.0,2.1,15.9,326.0,540.51,440.56
2018,2,1,10,0,515.0,134.0,2.1,16.2,360.0,578.66,468.58
2018,2,1,10,15,523.0,143.5,2.15,16.5,387.0,603.21,485.8
2018,2,1,10,30,531.0,153.0,2.2,16.8,414.0,625.82,501.43
2018,2,1,10,45,565.5,151.5,2.25,17.1,441.5,655.03,522.55
2018,2,1,11,0,600.0,150.0,2.3,17.4,469.0,688.25,546.16
2018,2,1,11,15,645.5,141.0,2.35,17.6,494.5,714.66,564.81
2018,2,1,11,30,691.0,132.0,2.4,17.8,520.0,737.98,580.87
2018,2,1,11,45,746.5,117.5,2.45,18.0,543.5,759.58,595.71
2018,2,1,12,0,802.0,103.0,2.5,18.2,567.0,774.31,605.69
2018,2,1,12,15,789.5,107.5,2.55,18.35,565.5,756.15,592.34
2018,2,1,12,30,777.0,112.0,2.6,18.5,564.0,735.22,577.33
2018,2,1,12,45,784.0,108.5,2.7,18.7,561.0,717.66,564.99
2018,2,1,13,0,791.0,105.0,2.8,18.9,558.0,696.94,550.31
2018,2,1,13,15,793.5,100.5,2.8,19.0,546.5,668.9,529.41
2018,2,1,13,30,796.0,96.0,2.8,19.1,535.0,638.08,505.75
2018,2,1,13,45,781.0,95.0,2.85,19.2,512.5,597.41,474.29
2018,2,1,14,0,766.0,94.0,2.9,19.3,490.0,555.45,441.26
2018,2,1,14,15,783.5,84.5,2.85,19.25,471.0,521.21,413.52
2018,2,1,14,30,801.0,75.0,2.8,19.2,452.0,483.44,382.07
2018,2,1,14,45,777.0,74.0,2.8,19.2,418.0,432.32,339.28
2018,2,1,15,0,753.0,73.0,2.8,19.2,384.0,381.65,295.83
2018,2,1,15,15,747.5,65.5,2.8,19.2,349.5,331.72,251.65
2018,2,1,15,30,742.0,58.0,2.8,19.2,315.0,281.05,205.78
2018,2,1,15,45,711.0,54.5,2.5,18.6,274.5,227.64,158.15
2018,2,1,16,0,680.0,51.0,2.2,18.0,234.0,176.66,113.25
2018,2,1,16,15,604.0,48.5,2.2,17.6,189.0,123.58,71.18
2018,2,1,16,30,528.0,46.0,2.2,17.2,144.0,76.62,39.29
2018,2,1,16,45,405.5,40.5,2.2,16.75,103.0,36.65,21.32
2018,2,1,17,0,283.0,35.0,2.2,16.3,62.0,28.9,17.6
2018,2,1,17,15,171.5,22.5,2.25,16.15,36.0,17.97,0.0
2018,2,1,17,30,60.0,10.0,2.3,16.0,10.0,9.53,0.0
2018,2,1,17,45,30.0,5.0,2.3,15.85,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,7,15,21.0,9.0,1.4,15.05,10.0,16.74,0.0
2018,2,2,7,30,42.0,18.0,1.5,15.3,20.0,42.73,0.0
2018,2,2,7,45,124.5,33.5,1.6,15.5,48.5,118.24,83.09
2018,2,2,8,0,207.0,49.0,1.7,15.7,77.0,194.56,154.07
2018,2,2,8,15,283.0,60.0,1.9,15.9,114.5,257.99,209.89
2018,2,2,8,30,359.0,71.0,2.1,16.1,152.0,327.46,269.45
2018,2,2,8,45,435.5,77.5,2.25,16.35,196.0,396.35,327.19
2018,2,2,9,0,512.0,84.0,2.4,16.6,240.0,474.62,390.64
2018,2,2,9,15,587.0,83.5,2.55,16.7,287.0,542.77,445.1
2018,2,2,9,30,662.0,83.0,2.7,16.8,334.0,612.64,498.98
2018,2,2,9,45,592.0,107.5,2.8,16.95,348.5,603.59,490.58
2018,2,2,10,0,522.0,132.0,2.9,17.1,363.0,582.96,473.03
2018,2,2,10,15,460.0,158.5,2.95,17.2,372.5,572.07,462.55
2018,2,2,10,30,398.0,185.0,3.0,17.3,382.0,556.6,448.41
2018,2,2,10,45,404.0,194.5,3.05,17.4,403.0,573.96,460.95
2018,2,2,11,0,410.0,204.0,3.1,17.5,424.0,589.56,471.92
2018,2,2,11,15,435.5,205.0,3.15,17.65,445.5,609.94,486.95
2018,2,2,11,30,461.0,206.0,3.2,17.8,467.0,628.39,500.44
2018,2,2,11,45,471.0,208.0,3.2,17.95,478.5,633.11,503.21
2018,2,2,12,0,481.0,210.0,3.2,18.1,490.0,635.66,504.47
2018,2,2,12,15,534.0,192.5,3.2,18.25,504.5,648.66,514.72
2018,2,2,12,30,587.0,175.0,3.2,18.4,519.0,657.89,522.0
2018,2,2,12,45,667.5,146.5,3.2,18.55,534.5,676.97,536.93
2018,2,2,13,0,748.0,118.0,3.2,18.7,550.0,684.51,543.13
2018,2,2,13,15,777.0,106.0,3.15,18.75,546.0,665.66,528.73
2018,2,2,13,30,806.0,94.0,3.1,18.8,542.0,644.81,512.63
2018,2,2,13,45,803.0,90.0,3.1,18.85,522.5,608.04,483.96
2018,2,2,14,0,800.0,86.0,3.1,18.9,503.0,569.08,453.11
2018,2,2,14,15,738.0,96.5,3.0,18.85,465.5,511.38,406.74
2018,2,2,14,30,676.0,107.0,2.9,18.8,428.0,456.1,361.66
2018,2,2,14,45,676.5,98.0,2.8,18.8,399.5,412.98,325.33
2018,2,2,15,0,677.0,89.0,2.7,18.8,371.0,368.4,286.73
2018,2,2,15,15,715.5,75.0,2.7,18.8,348.0,331.84,252.82
2018,2,2,15,30,754.0,61.0,2.7,18.8,325.0,289.49,212.71
2018,2,2,15,45,728.0,57.5,2.4,18.4,285.5,236.47,165.0
2018,2,2,16,0,702.0,54.0,2.1,18.0,246.0,185.32,119.54
2018,2,2,16,15,648.0,49.0,2.1,17.7,201.5,131.2,75.5
2018,2,2,16,30,594.0,44.0,2.1,17.4,157.0,82.81,41.72
2018,2,2,16,45,455.5,39.0,2.1,17.1,111.5,36.78,20.36
2018,2,2,17,0,317.0,34.0,2.1,16.8,66.0,27.67,16.87
2018,2,2,17,15,206.5,22.5,2.1,16.65,39.0,18.92,0.0
2018,2,2,17,30,96.0,11.0,2.1,16.5,12.0,10.48,0.0
2018,2,2,17,45,48.0,5.5,2.1,16.35,6.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,2,3,7,15,122.5,11.0,3.4,13.35,17.0,58.27,0.0
2018,2,3,7,30,245.0,22.0,3.5,13.7,34.0,146.47,0.0
2018,2,3,7,45,389.0,29.5,3.55,14.05,73.0,251.45,185.13
2018,2,3,8,0,533.0,37.0,3.6,14.4,112.0,347.06,279.14
2018,2,3,8,15,605.5,42.0,3.55,14.65,157.0,417.93,342.99
2018,2,3,8,30,678.0,47.0,3.5,14.9,202.0,492.46,407.08
2018,2,3,8,45,722.5,50.5,3.4,15.15,246.5,550.35,455.42
2018,2,3,9,0,767.0,54.0,3.3,15.4,291.0,608.98,501.67
2018,2,3,9,15,796.0,56.5,3.3,15.8,332.5,655.54,536.16
2018,2,3,9,30,825.0,59.0,3.3,16.2,374.0,701.01,568.84
2018,2,3,9,45,847.0,61.0,3.3,16.6,412.0,732.48,590.26
2018,2,3,10,0,869.0,63.0,3.3,17.0,450.0,768.2,614.48
2018,2,3,10,15,883.0,64.5,3.25,17.35,481.5,794.47,631.24
2018,2,3,10,30,897.0,66.0,3.2,17.7,513.0,817.81,645.76
2018,2,3,10,45,906.5,67.0,3.2,18.05,538.0,833.68,655.11
2018,2,3,11,0,916.0,68.0,3.2,18.4,563.0,846.17,662.13
2018,2,3,11,15,922.5,69.0,3.15,18.7,581.0,852.64,664.8
2018,2,3,11,30,929.0,70.0,3.1,19.0,599.0,855.48,665.06
2018,2,3,11,45,932.0,70.5,3.05,19.3,609.5,851.17,660.43
2018,2,3,12,0,935.0,71.0,3.0,19.6,620.0,843.18,653.43
2018,2,3,12,15,934.0,71.5,2.9,19.85,621.5,828.37,641.61
2018,2,3,12,30,933.0,72.0,2.8,20.1,623.0,810.06,627.52
2018,2,3,12,45,929.5,72.5,2.75,20.35,617.0,786.46,610.15
2018,2,3,13,0,926.0,73.0,2.7,20.6,611.0,759.67,590.63
2018,2,3,13,15,921.0,72.5,2.65,20.7,597.5,727.66,567.75
2018,2,3,13,30,916.0,72.0,2.6,20.8,584.0,692.86,542.63
2018,2,3,13,45,908.0,70.5,2.55,20.9,563.0,652.46,511.56
2018,2,3,14,0,900.0,69.0,2.5,21.0,542.0,609.89,478.27
2018,2,3,14,15,888.0,68.5,2.5,20.95,514.5,564.23,442.32
2018,2,3,14,30,876.0,68.0,2.5,20.9,487.0,517.14,404.28
2018,2,3,14,45,857.5,66.0,2.5,20.85,452.5,464.36,360.82
2018,2,3,15,0,839.0,64.0,2.5,20.8,418.0,411.35,315.92
2018,2,3,15,15,814.0,61.5,2.5,20.8,378.0,355.11,267.29
2018,2,3,15,30,789.0,59.0,2.5,20.8,338.0,299.93,218.48
2018,2,3,15,45,754.5,55.5,2.2,20.25,295.0,242.8,168.12
2018,2,3,16,0,720.0,52.0,1.9,19.7,252.0,188.44,120.64
2018,2,3,16,15,666.5,48.0,1.85,19.35,207.5,134.14,76.58
2018,2,3,16,30,613.0,44.0,1.8,19.0,163.0,85.49,42.66
2018,2,3,16,45,524.5,38.0,1.75,18.7,120.0,37.91,19.73
2018,2,3,17,0,436.0,32.0,1.7,18.4,77.0,25.61,15.31
2018,2,3,17,15,270.5,22.0,1.7,18.35,45.0,18.23,0.0
2018,2,3,17,30,105.0,12.0,1.7,18.3,13.0,11.44,0.0
2018,2,3,17,45,52.5,6.0,1.65,18.2,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,18.05,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,4,7,15,3.0,7.0,2.1,13.9,7.0,7.85,0.0
2018,2,4,7,30,6.0,14.0,2.2,14.2,14.0,16.19,0.0
2018,2,4,7,45,17.5,27.0,2.3,14.5,29.0,37.5,23.6
2018,2,4,8,0,29.0,40.0,2.4,14.8,44.0,58.24,43.03
2018,2,4,8,15,39.5,54.5,2.45,14.95,62.5,81.08,63.3
2018,2,4,8,30,50.0,69.0,2.5,15.1,81.0,104.44,83.81
2018,2,4,8,45,49.5,86.0,2.5,15.3,99.5,124.43,100.93
2018,2,4,9,0,49.0,103.0,2.5,15.5,118.0,144.06,117.38
2018,2,4,9,15,57.0,124.0,2.55,15.8,144.0,174.54,142.67
2018,2,4,9,30,65.0,145.0,2.6,16.1,170.0,205.13,167.61
2018,2,4,9,45,86.5,153.0,2.65,16.4,190.0,229.87,187.97
2018,2,4,10,0,108.0,161.0,2.7,16.7,210.0,267.64,218.5
2018,2,4,10,15,277.0,169.0,2.75,17.0,305.5,425.65,347.45
2018,2,4,10,30,446.0,177.0,2.8,17.3,401.0,588.65,473.96
2018,2,4,10,45,394.0,197.5,2.8,17.65,402.5,571.24,457.06
2018,2,4,11,0,342.0,218.0,2.8,18.0,404.0,538.62,430.13
2018,2,4,11,15,473.0,190.0,2.8,18.2,456.5,626.62,498.42
2018,2,4,11,30,604.0,162.0,2.8,18.4,509.0,705.19,557.5
2018,2,4,11,45,645.0,152.5,2.85,18.6,528.5,722.36,569.44
2018,2,4,12,0,686.0,143.0,2.9,18.8,548.0,735.99,578.77
2018,2,4,12,15,695.5,140.5,2.85,18.85,552.5,728.49,572.7
2018,2,4,12,30,705.0,138.0,2.8,18.9,557.0,717.97,564.73
2018,2,4,12,45,779.0,116.0,2.8,19.0,575.5,728.86,572.63
2018,2,4,13,0,853.0,94.0,2.8,19.1,594.0,736.93,578.44
2018,2,4,13,15,877.0,86.0,2.8,19.1,590.0,714.45,562.42
2018,2,4,13,30,901.0,78.0,2.8,19.1,586.0,692.06,546.37
2018,2,4,13,45,894.5,76.5,2.8,19.1,565.5,653.03,516.4
2018,2,4,14,0,888.0,75.0,2.8,19.1,545.0,611.74,484.16
2018,2,4,14,15,878.0,73.0,2.8,19.05,517.5,565.94,447.8
2018,2,4,14,30,868.0,71.0,2.8,19.0,490.0,518.6,409.26
2018,2,4,14,45,855.5,68.0,2.8,19.0,457.0,467.77,366.83
2018,2,4,15,0,843.0,65.0,2.8,19.0,424.0,416.18,322.52
2018,2,4,15,15,818.5,63.0,2.8,19.0,384.5,360.28,273.73
2018,2,4,15,30,794.0,61.0,2.8,19.0,345.0,305.38,224.71
2018,2,4,15,45,761.5,57.5,2.55,18.7,302.0,248.3,173.77
2018,2,4,16,0,729.0,54.0,2.3,18.4,259.0,193.77,125.55
2018,2,4,16,15,676.0,49.5,2.2,18.05,213.5,138.35,80.1
2018,2,4,16,30,623.0,45.0,2.1,17.7,168.0,88.52,44.77
2018,2,4,16,45,535.5,39.0,2.05,17.4,124.5,40.08,20.76
2018,2,4,17,0,448.0,33.0,2.0,17.1,81.0,26.38,16.23
2018,2,4,17,15,291.5,23.5,1.95,17.05,48.5,19.55,1.14
2018,2,4,17,30,135.0,14.0,1.9,17.0,16.0,13.34,0.0
2018,2,4,17,45,67.5,7.0,1.85,16.9,8.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,5,7,15,114.5,11.0,0.8,15.55,17.5,55.51,0.0
2018,2,5,7,30,229.0,22.0,0.8,15.7,35.0,143.06,0.0
2018,2,5,7,45,366.0,31.0,0.85,15.85,74.5,243.34,180.85
2018,2,5,8,0,503.0,40.0,0.9,16.0,114.0,343.03,271.37
2018,2,5,8,15,575.0,45.5,1.0,16.2,158.5,412.13,331.25
2018,2,5,8,30,647.0,51.0,1.1,16.4,203.0,481.23,389.03
2018,2,5,8,45,693.5,55.0,1.25,16.55,248.0,540.4,437.31
2018,2,5,9,0,740.0,59.0,1.4,16.7,293.0,600.47,484.15
2018,2,5,9,15,773.0,61.5,1.5,16.95,335.5,649.42,519.92
2018,2,5,9,30,806.0,64.0,1.6,17.2,378.0,697.54,554.25
2018,2,5,9,45,830.5,65.5,1.7,17.45,416.0,736.59,581.33
2018,2,5,10,0,855.0,67.0,1.8,17.7,454.0,766.94,601.87
2018,2,5,10,15,870.0,68.0,1.85,17.95,485.5,793.27,618.99
2018,2,5,10,30,885.0,69.0,1.9,18.2,517.0,816.75,634.04
2018,2,5,10,45,868.5,77.0,2.0,18.45,534.5,819.72,635.17
2018,2,5,11,0,852.0,85.0,2.1,18.7,552.0,825.65,638.68
2018,2,5,11,15,764.5,114.5,2.1,18.9,543.5,790.61,612.77
2018,2,5,11,30,677.0,144.0,2.1,19.1,535.0,747.9,581.77
2018,2,5,11,45,635.5,160.0,2.1,19.35,532.0,724.59,564.34
2018,2,5,12,0,594.0,176.0,2.1,19.6,529.0,698.72,543.99
2018,2,5,12,15,603.0,173.5,2.15,19.75,533.5,692.14,539.24
2018,2,5,12,30,612.0,171.0,2.2,19.9,538.0,682.83,532.33
2018,2,5,12,45,652.0,157.5,2.3,20.05,545.0,682.74,533.01
2018,2,5,13,0,692.0,144.0,2.4,20.2,552.0,678.25,530.27
2018,2,5,13,15,707.0,134.0,2.5,20.15,543.0,655.26,513.97
2018,2,5,13,30,722.0,124.0,2.6,20.1,534.0,629.01,495.0
2018,2,5,13,45,737.5,113.5,2.65,20.05,519.5,599.29,472.77
2018,2,5,14,0,753.0,103.0,2.7,20.0,505.0,565.57,446.93
2018,2,5,14,15,720.5,105.0,2.75,19.7,473.5,516.57,408.73
2018,2,5,14,30,688.0,107.0,2.8,19.4,442.0,467.54,369.67
2018,2,5,14,45,690.0,99.0,2.85,19.15,415.0,425.45,334.93
2018,2,5,15,0,692.0,91.0,2.9,18.9,388.0,381.71,297.62
2018,2,5,15,15,737.0,75.0,2.9,18.9,365.0,344.95,263.55
2018,2,5,15,30,782.0,59.0,2.9,18.9,342.0,301.61,222.51
2018,2,5,15,45,748.5,56.0,2.75,18.15,299.5,245.33,172.56
2018,2,5,16,0,715.0,53.0,2.6,17.4,257.0,191.71,125.21
2018,2,5,16,15,662.5,49.0,2.45,16.9,212.5,137.47,80.4
2018,2,5,16,30,610.0,45.0,2.3,16.4,168.0,88.78,45.47
2018,2,5,16,45,523.0,39.0,2.2,15.95,125.0,40.91,21.07
2018,2,5,17,0,436.0,33.0,2.1,15.5,82.0,26.16,16.33
2018,2,5,17,15,297.0,24.5,2.05,15.35,50.5,20.35,3.78
2018,2,5,17,30,158.0,16.0,2.0,15.2,19.0,15.25,0.0
2018,2,5,17,45,79.0,8.0,2.0,15.05,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,15,138.5,12.0,2.8,14.9,20.0,66.14,0.0
2018,2,6,7,30,277.0,24.0,2.9,15.3,40.0,167.34,21.63
2018,2,6,7,45,442.0,29.5,3.0,15.7,83.0,279.57,211.88
2018,2,6,8,0,607.0,35.0,3.1,16.1,126.0,388.6,311.55
2018,2,6,8,15,674.5,39.0,3.2,16.25,173.0,458.48,373.86
2018,2,6,8,30,742.0,43.0,3.3,16.4,220.0,531.79,436.38
2018,2,6,8,45,785.5,46.0,3.4,16.55,267.0,585.5,481.41
2018,2,6,9,0,829.0,49.0,3.5,16.7,314.0,644.9,527.3
2018,2,6,9,15,856.5,51.0,3.55,16.9,357.5,691.66,561.9
2018,2,6,9,30,884.0,53.0,3.6,17.1,401.0,737.21,594.75
2018,2,6,9,45,903.0,55.0,3.6,17.25,439.5,774.54,620.72
2018,2,6,10,0,922.0,57.0,3.6,17.4,478.0,809.46,644.53
2018,2,6,10,15,935.0,58.5,3.6,17.65,511.0,836.15,661.84
2018,2,6,10,30,948.0,60.0,3.6,17.9,544.0,859.67,676.78
2018,2,6,10,45,954.5,61.5,3.55,18.1,569.0,874.4,685.26
2018,2,6,11,0,961.0,63.0,3.5,18.3,594.0,885.48,691.26
2018,2,6,11,15,966.0,63.5,3.45,18.5,611.5,890.33,692.96
2018,2,6,11,30,971.0,64.0,3.4,18.7,629.0,891.37,692.16
2018,2,6,11,45,975.0,63.5,3.4,18.85,639.5,886.52,687.84
2018,2,6,12,0,979.0,63.0,3.4,19.0,650.0,877.83,681.02
2018,2,6,12,15,978.5,64.0,3.35,19.15,652.5,863.46,670.07
2018,2,6,12,30,978.0,65.0,3.3,19.3,655.0,845.38,656.68
2018,2,6,12,45,973.0,66.5,3.3,19.45,649.0,820.82,639.11
2018,2,6,13,0,968.0,68.0,3.3,19.6,643.0,792.94,619.25
2018,2,6,13,15,961.5,67.0,3.25,19.65,628.0,758.03,594.32
2018,2,6,13,30,955.0,66.0,3.2,19.7,613.0,720.28,567.29
2018,2,6,13,45,947.0,66.0,3.2,19.8,592.0,680.05,536.92
2018,2,6,14,0,939.0,66.0,3.2,19.9,571.0,637.46,503.54
2018,2,6,14,15,928.0,64.5,3.15,19.8,542.5,589.47,465.53
2018,2,6,14,30,917.0,63.0,3.1,19.7,514.0,539.89,425.28
2018,2,6,14,45,900.5,62.0,3.0,19.65,479.0,486.93,381.09
2018,2,6,15,0,884.0,61.0,2.9,19.6,444.0,433.4,335.23
2018,2,6,15,15,861.5,59.0,2.9,19.6,404.0,376.38,285.58
2018,2,6,15,30,839.0,57.0,2.9,19.6,364.0,320.02,235.3
2018,2,6,15,45,804.0,54.0,2.55,19.0,319.0,259.23,181.46
2018,2,6,16,0,769.0,51.0,2.2,18.4,274.0,202.06,131.03
2018,2,6,16,15,717.5,47.0,2.15,18.0,227.0,144.7,83.57
2018,2,6,16,30,666.0,43.0,2.1,17.6,180.0,92.68,46.08
2018,2,6,16,45,582.5,38.0,2.05,17.2,135.5,44.72,22.58
2018,2,6,17,0,499.0,33.0,2.0,16.8,91.0,28.5,18.32
2018,2,6,17,15,348.5,25.0,1.95,16.8,56.5,20.67,5.65
2018,2,6,17,30,198.0,17.0,1.9,16.8,22.0,16.2,0.0
2018,2,6,17,45,99.0,8.5,1.85,16.75,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,7,7,15,130.5,12.0,3.45,12.9,20.0,63.22,0.0
2018,2,7,7,30,261.0,24.0,3.6,13.3,40.0,162.34,43.19
2018,2,7,7,45,402.5,31.5,3.7,13.65,81.5,263.33,203.21
2018,2,7,8,0,544.0,39.0,3.8,14.0,123.0,360.27,292.78
2018,2,7,8,15,611.5,44.0,3.7,14.3,168.0,429.43,354.48
2018,2,7,8,30,679.0,49.0,3.6,14.6,213.0,501.97,416.39
2018,2,7,8,45,722.5,52.0,3.5,14.85,258.0,559.26,463.85
2018,2,7,9,0,766.0,55.0,3.4,15.1,303.0,617.21,508.85
2018,2,7,9,15,795.0,58.0,3.25,15.5,345.5,664.9,543.41
2018,2,7,9,30,824.0,61.0,3.1,15.9,388.0,711.49,576.01
2018,2,7,9,45,844.5,63.0,2.95,16.25,426.0,742.13,595.9
2018,2,7,10,0,865.0,65.0,2.8,16.6,464.0,777.02,618.48
2018,2,7,10,15,879.0,66.0,2.65,17.05,495.5,802.9,633.75
2018,2,7,10,30,893.0,67.0,2.5,17.5,527.0,825.87,646.68
2018,2,7,10,45,902.5,68.5,2.4,18.0,552.5,842.56,655.24
2018,2,7,11,0,912.0,70.0,2.3,18.5,578.0,855.84,661.41
2018,2,7,11,15,918.5,70.5,2.1,18.75,596.0,861.84,662.26
2018,2,7,11,30,925.0,71.0,1.9,19.0,614.0,864.22,660.62
2018,2,7,11,45,928.5,71.5,1.75,19.3,624.5,860.41,655.17
2018,2,7,12,0,932.0,72.0,1.6,19.6,635.0,852.91,647.36
2018,2,7,12,15,931.5,73.0,1.5,19.8,637.5,839.09,636.22
2018,2,7,12,30,931.0,74.0,1.4,20.0,640.0,821.74,622.87
2018,2,7,12,45,926.5,75.0,1.3,20.2,634.0,797.86,605.23
2018,2,7,13,0,922.0,76.0,1.2,20.4,628.0,770.82,585.59
2018,2,7,13,15,917.0,75.5,1.1,20.55,614.5,738.74,562.66
2018,2,7,13,30,912.0,75.0,1.0,20.7,601.0,703.86,537.85
2018,2,7,13,45,904.0,74.0,0.9,20.8,580.0,663.9,507.93
2018,2,7,14,0,896.0,73.0,0.8,20.9,559.0,621.74,475.7
2018,2,7,14,15,884.0,72.0,0.75,20.9,531.0,575.35,440.44
2018,2,7,14,30,872.0,71.0,0.7,20.9,503.0,527.56,403.23
2018,2,7,14,45,855.0,69.0,0.6,20.9,468.5,475.24,361.26
2018,2,7,15,0,838.0,67.0,0.5,20.9,434.0,422.52,317.88
2018,2,7,15,15,814.5,64.5,0.5,20.9,394.5,366.36,271.37
2018,2,7,15,30,791.0,62.0,0.5,20.9,355.0,311.11,224.28
2018,2,7,15,45,757.5,59.5,0.4,20.6,312.0,254.51,175.51
2018,2,7,16,0,724.0,57.0,0.3,20.3,269.0,200.55,129.13
2018,2,7,16,15,672.0,52.0,0.35,20.0,223.0,144.52,84.06
2018,2,7,16,30,620.0,47.0,0.4,19.7,177.0,94.01,48.1
2018,2,7,16,45,534.5,41.5,0.45,19.35,133.0,45.48,23.1
2018,2,7,17,0,449.0,36.0,0.5,19.0,89.0,28.62,18.39
2018,2,7,17,15,309.0,26.5,0.5,18.8,55.5,21.94,7.73
2018,2,7,17,30,169.0,17.0,0.5,18.6,22.0,16.2,0.0
2018,2,7,17,45,84.5,8.5,0.55,18.4,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,16.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,14.05,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,13.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,13.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,8,6,45,24.0,3.0,1.1,13.45,2.0,0.0,0.0
2018,2,8,7,0,48.0,6.0,1.2,13.4,4.0,0.0,0.0
2018,2,8,7,15,174.5,15.5,1.3,13.65,24.5,84.34,0.0
2018,2,8,7,30,301.0,25.0,1.4,13.9,45.0,182.92,68.51
2018,2,8,7,45,417.5,33.0,1.5,14.1,85.0,273.26,210.56
2018,2,8,8,0,534.0,41.0,1.6,14.3,125.0,364.26,293.09
2018,2,8,8,15,554.0,50.0,1.5,14.5,162.5,409.47,333.96
2018,2,8,8,30,574.0,59.0,1.4,14.7,200.0,454.92,372.65
2018,2,8,8,45,600.0,69.0,1.3,14.9,242.0,505.4,413.03
2018,2,8,9,0,626.0,79.0,1.2,15.1,284.0,555.76,451.31
2018,2,8,9,15,724.5,71.5,1.15,15.4,339.0,632.56,507.81
2018,2,8,9,30,823.0,64.0,1.1,15.7,394.0,716.84,566.45
2018,2,8,9,45,849.0,64.5,1.05,16.05,433.0,749.89,586.51
2018,2,8,10,0,875.0,65.0,1.0,16.4,472.0,787.42,609.79
2018,2,8,10,15,888.5,66.5,1.0,16.8,504.0,813.78,625.41
2018,2,8,10,30,902.0,68.0,1.0,17.2,536.0,837.14,638.97
2018,2,8,10,45,913.0,69.5,1.05,17.65,562.5,855.21,649.55
2018,2,8,11,0,924.0,71.0,1.1,18.1,589.0,869.84,657.93
2018,2,8,11,15,931.0,71.5,1.1,18.45,607.5,876.3,660.42
2018,2,8,11,30,938.0,72.0,1.1,18.8,626.0,879.07,660.68
2018,2,8,11,45,941.0,72.5,1.15,19.15,636.5,874.76,657.18
2018,2,8,12,0,944.0,73.0,1.2,19.5,647.0,866.71,651.4
2018,2,8,12,15,945.5,72.5,1.25,19.8,649.5,852.56,641.8
2018,2,8,12,30,947.0,72.0,1.3,20.1,652.0,834.79,629.9
2018,2,8,12,45,946.5,71.5,1.35,20.4,647.0,811.91,614.61
2018,2,8,13,0,946.0,71.0,1.4,20.7,642.0,785.63,597.03
2018,2,8,13,15,941.5,71.0,1.5,20.8,628.5,753.78,576.49
2018,2,8,13,30,937.0,71.0,1.6,20.9,615.0,719.0,553.66
2018,2,8,13,45,929.5,70.0,1.7,21.0,594.0,678.45,525.09
2018,2,8,14,0,922.0,69.0,1.8,21.1,573.0,635.58,493.36
2018,2,8,14,15,911.0,67.5,1.85,21.05,544.5,588.11,457.24
2018,2,8,14,30,900.0,66.0,1.9,21.0,516.0,539.08,418.82
2018,2,8,14,45,884.5,64.5,1.95,20.95,481.5,486.64,376.53
2018,2,8,15,0,869.0,63.0,2.0,20.9,447.0,433.57,332.33
2018,2,8,15,15,846.5,61.0,2.0,20.9,407.0,377.08,283.99
2018,2,8,15,30,824.0,59.0,2.0,20.9,367.0,320.36,234.29
2018,2,8,15,45,791.5,56.0,1.95,20.25,323.0,261.61,182.94
2018,2,8,16,0,759.0,53.0,1.9,19.6,279.0,205.35,133.72
2018,2,8,16,15,710.5,49.0,1.95,19.05,232.5,148.62,86.79
2018,2,8,16,30,662.0,45.0,2.0,18.5,186.0,96.93,49.09
2018,2,8,16,45,582.0,39.5,2.0,17.95,141.0,48.36,24.23
2018,2,8,17,0,502.0,34.0,2.0,17.4,96.0,29.1,19.01
2018,2,8,17,15,356.0,26.0,2.05,17.15,60.0,21.26,8.46
2018,2,8,17,30,210.0,18.0,2.1,16.9,24.0,17.16,0.0
2018,2,8,17,45,105.0,9.0,2.15,16.65,12.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,13.9,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.0,5.0,0.0,0.0
2018,2,9,7,15,202.5,16.0,0.7,14.3,26.5,96.37,0.0
2018,2,9,7,30,335.0,25.0,0.7,14.6,48.0,200.41,91.91
2018,2,9,7,45,447.0,32.5,0.7,14.85,89.0,288.25,221.37
2018,2,9,8,0,559.0,40.0,0.7,15.1,130.0,372.29,296.37
2018,2,9,8,15,638.5,43.0,0.65,15.35,177.5,447.15,359.11
2018,2,9,8,30,718.0,46.0,0.6,15.6,225.0,526.09,421.93
2018,2,9,8,45,760.0,49.0,0.55,15.85,271.5,583.98,465.94
2018,2,9,9,0,802.0,52.0,0.5,16.1,318.0,636.49,502.53
2018,2,9,9,15,830.0,54.0,0.5,16.4,361.0,683.14,534.06
2018,2,9,9,30,858.0,56.0,0.5,16.7,404.0,728.68,563.89
2018,2,9,9,45,877.5,57.5,0.5,17.0,442.0,765.39,586.86
2018,2,9,10,0,897.0,59.0,0.5,17.3,480.0,799.8,607.9
2018,2,9,10,15,910.0,60.5,0.7,17.6,512.5,826.27,626.91
2018,2,9,10,30,923.0,62.0,0.9,17.9,545.0,849.65,643.82
2018,2,9,10,45,931.0,63.5,1.05,18.2,570.5,865.53,654.8
2018,2,9,11,0,939.0,65.0,1.2,18.5,596.0,877.85,663.49
2018,2,9,11,15,944.5,66.0,1.35,18.8,614.0,883.78,667.92
2018,2,9,11,30,950.0,67.0,1.5,19.1,632.0,885.95,669.91
2018,2,9,11,45,945.5,70.0,1.7,19.45,640.5,878.33,665.8
2018,2,9,12,0,941.0,73.0,1.9,19.8,649.0,867.03,659.15
2018,2,9,12,15,937.5,74.0,2.0,19.85,650.0,850.6,648.71
2018,2,9,12,30,934.0,75.0,2.1,19.9,651.0,830.71,635.9
2018,2,9,12,45,887.0,87.5,2.15,19.95,630.5,786.89,605.94
2018,2,9,13,0,840.0,100.0,2.2,20.0,610.0,746.15,578.06
2018,2,9,13,15,847.0,94.5,2.25,20.0,599.5,718.68,559.51
2018,2,9,13,30,854.0,89.0,2.3,20.0,589.0,687.96,538.09
2018,2,9,13,45,807.0,98.0,2.35,20.05,557.5,634.75,498.03
2018,2,9,14,0,760.0,107.0,2.4,20.1,526.0,582.08,457.75
2018,2,9,14,15,739.5,105.0,2.4,19.95,496.0,534.81,421.17
2018,2,9,14,30,719.0,103.0,2.4,19.8,466.0,486.57,382.91
2018,2,9,14,45,720.0,94.5,2.45,19.7,437.0,441.93,346.46
2018,2,9,15,0,721.0,86.0,2.5,19.6,408.0,395.67,307.45
2018,2,9,15,15,699.0,82.0,2.5,19.6,371.0,343.87,262.87
2018,2,9,15,30,677.0,78.0,2.5,19.6,334.0,293.09,218.18
2018,2,9,15,45,569.0,84.0,2.45,18.9,281.5,230.62,166.6
2018,2,9,16,0,461.0,90.0,2.4,18.2,229.0,177.54,123.85
2018,2,9,16,15,366.5,83.0,2.35,17.65,182.0,127.72,85.16
2018,2,9,16,30,272.0,76.0,2.3,17.1,135.0,88.52,57.7
2018,2,9,16,45,226.5,60.5,2.25,16.5,101.5,54.44,35.5
2018,2,9,17,0,181.0,45.0,2.2,15.9,68.0,34.77,24.06
2018,2,9,17,15,127.0,30.0,2.25,15.65,42.5,23.6,11.05
2018,2,9,17,30,73.0,15.0,2.3,15.4,17.0,14.3,0.0
2018,2,9,17,45,36.5,7.5,2.4,15.15,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.5,11.95,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.5,12.1,6.0,0.0,0.0
2018,2,10,7,15,203.5,17.5,3.7,12.4,29.0,98.63,0.0
2018,2,10,7,30,345.0,27.0,3.9,12.7,52.0,208.7,111.77
2018,2,10,7,45,460.0,33.5,4.15,13.05,93.5,296.88,234.41
2018,2,10,8,0,575.0,40.0,4.4,13.4,135.0,382.54,313.72
2018,2,10,8,15,576.0,50.0,4.4,13.7,170.5,425.03,353.5
2018,2,10,8,30,577.0,60.0,4.4,14.0,206.0,460.89,385.7
2018,2,10,8,45,618.0,68.0,4.4,14.25,251.5,519.22,434.5
2018,2,10,9,0,659.0,76.0,4.4,14.5,297.0,578.49,482.26
2018,2,10,9,15,749.5,68.5,4.4,14.8,351.0,651.25,538.2
2018,2,10,9,30,840.0,61.0,4.4,15.1,405.0,723.96,592.17
2018,2,10,9,45,857.5,64.0,4.45,15.4,443.0,760.64,617.91
2018,2,10,10,0,875.0,67.0,4.5,15.7,481.0,794.94,641.71
2018,2,10,10,15,888.5,68.0,4.4,15.9,513.0,820.78,658.28
2018,2,10,10,30,902.0,69.0,4.3,16.1,545.0,843.64,672.51
2018,2,10,10,45,813.5,97.5,4.15,16.35,542.0,817.58,650.82
2018,2,10,11,0,725.0,126.0,4.0,16.6,539.0,782.76,623.25
2018,2,10,11,15,647.5,155.5,4.0,16.8,533.0,749.49,597.72
2018,2,10,11,30,570.0,185.0,4.0,17.0,527.0,707.29,564.26
2018,2,10,11,45,555.5,193.5,3.95,17.2,531.5,698.43,556.34
2018,2,10,12,0,541.0,202.0,3.9,17.4,536.0,687.34,546.62
2018,2,10,12,15,593.0,185.5,4.05,17.5,552.5,705.43,561.13
2018,2,10,12,30,645.0,169.0,4.2,17.6,569.0,715.92,569.83
2018,2,10,12,45,662.0,161.0,4.3,17.75,569.0,703.55,560.63
2018,2,10,13,0,679.0,153.0,4.4,17.9,569.0,687.9,549.12
2018,2,10,13,15,773.5,121.5,4.55,17.9,585.5,699.3,559.65
2018,2,10,13,30,868.0,90.0,4.7,17.9,602.0,700.99,562.35
2018,2,10,13,45,896.5,80.5,4.9,17.95,593.0,673.49,541.54
2018,2,10,14,0,925.0,71.0,5.1,18.0,584.0,644.53,518.87
2018,2,10,14,15,857.5,84.0,5.15,17.9,541.5,581.55,468.12
2018,2,10,14,30,790.0,97.0,5.2,17.8,499.0,519.35,417.24
2018,2,10,14,45,767.0,91.5,5.25,17.65,460.0,463.37,370.63
2018,2,10,15,0,744.0,86.0,5.3,17.5,421.0,407.89,323.18
2018,2,10,15,15,740.5,78.5,5.3,17.5,387.0,358.53,278.99
2018,2,10,15,30,737.0,71.0,5.3,17.5,353.0,308.21,232.88
2018,2,10,15,45,725.0,65.0,5.1,17.1,315.0,256.35,185.19
2018,2,10,16,0,713.0,59.0,4.9,16.7,277.0,204.85,137.93
2018,2,10,16,15,681.5,53.0,4.8,16.35,234.0,151.04,91.48
2018,2,10,16,30,650.0,47.0,4.7,16.0,191.0,100.35,52.63
2018,2,10,16,45,551.5,42.5,4.6,15.65,144.0,49.92,25.18
2018,2,10,17,0,453.0,38.0,4.5,15.3,97.0,29.88,20.02
2018,2,10,17,15,354.0,29.0,4.6,15.1,63.5,23.81,11.95
2018,2,10,17,30,255.0,20.0,4.7,14.9,30.0,19.06,0.0
2018,2,10,17,45,127.5,10.0,4.85,14.75,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,12.35,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,11,6,45,43.5,4.5,2.0,12.2,3.5,0.0,0.0
2018,2,11,7,0,87.0,9.0,2.2,12.2,7.0,0.0,0.0
2018,2,11,7,15,247.5,18.0,2.2,12.45,32.5,117.34,0.0
2018,2,11,7,30,408.0,27.0,2.2,12.7,58.0,239.8,141.34
2018,2,11,7,45,515.0,33.5,2.2,12.9,101.5,319.07,251.73
2018,2,11,8,0,622.0,40.0,2.2,13.1,145.0,409.84,333.42
2018,2,11,8,15,481.0,60.0,2.6,13.3,156.0,382.28,316.5
2018,2,11,8,30,340.0,80.0,3.0,13.5,167.0,333.14,278.57
2018,2,11,8,45,296.0,105.5,3.4,13.7,192.0,334.6,280.64
2018,2,11,9,0,252.0,131.0,3.8,13.9,217.0,343.99,287.75
2018,2,11,9,15,255.0,143.5,4.3,13.95,240.0,366.91,306.83
2018,2,11,9,30,258.0,156.0,4.8,14.0,263.0,389.2,325.12
