Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,5,45,66.0,13.0,3.85,11.1,17.5,28.93,0.0
2018,4,13,6,0,132.0,26.0,3.8,11.4,35.0,82.23,26.15
2018,4,13,6,15,247.0,40.5,3.9,11.7,75.0,153.92,115.7
2018,4,13,6,30,362.0,55.0,4.0,12.0,115.0,232.53,186.35
2018,4,13,6,45,443.0,64.5,4.05,12.3,164.0,304.04,250.29
2018,4,13,7,0,524.0,74.0,4.1,12.6,213.0,382.87,318.96
2018,4,13,7,15,578.0,81.0,4.2,12.9,265.5,450.46,376.71
2018,4,13,7,30,632.0,88.0,4.3,13.2,318.0,521.98,435.82
2018,4,13,7,45,669.5,93.0,4.35,13.5,370.0,583.44,484.98
2018,4,13,8,0,707.0,98.0,4.4,13.8,422.0,646.35,533.74
2018,4,13,8,15,734.0,103.0,4.35,14.05,472.5,702.26,574.07
2018,4,13,8,30,761.0,108.0,4.3,14.3,523.0,757.96,613.3
2018,4,13,8,45,780.0,111.5,4.3,14.5,569.0,800.96,642.7
2018,4,13,9,0,799.0,115.0,4.3,14.7,615.0,846.1,673.34
2018,4,13,9,15,817.5,116.5,4.25,14.9,658.0,886.69,699.86
2018,4,13,9,30,836.0,118.0,4.2,15.1,701.0,925.11,724.75
2018,4,13,9,45,853.0,117.5,4.15,15.3,738.5,957.4,745.03
2018,4,13,10,0,870.0,117.0,4.1,15.5,776.0,978.49,757.38
2018,4,13,10,15,878.0,119.0,4.05,15.65,806.0,998.94,769.51
2018,4,13,10,30,886.0,121.0,4.0,15.8,836.0,1016.01,779.34
2018,4,13,10,45,891.0,122.0,3.95,16.0,858.0,1025.52,783.91
2018,4,13,11,0,896.0,123.0,3.9,16.2,880.0,1031.42,786.18
2018,4,13,11,15,899.0,124.5,3.9,16.3,895.0,1032.19,785.77
2018,4,13,11,30,902.0,126.0,3.9,16.4,910.0,1029.27,783.02
2018,4,13,11,45,903.0,127.0,3.9,16.55,917.0,1020.19,776.09
2018,4,13,12,0,904.0,128.0,3.9,16.7,924.0,1007.49,766.88
2018,4,13,12,15,843.0,160.5,3.95,16.75,902.0,972.38,743.0
2018,4,13,12,30,782.0,193.0,4.0,16.8,880.0,927.42,712.32
2018,4,13,12,45,783.5,189.5,4.0,16.9,872.0,902.21,694.97
2018,4,13,13,0,785.0,186.0,4.0,17.0,864.0,874.11,675.44
2018,4,13,13,15,769.0,190.0,4.05,17.05,843.0,838.68,651.04
2018,4,13,13,30,753.0,194.0,4.1,17.1,822.0,798.42,622.75
2018,4,13,13,45,752.5,186.5,4.1,17.1,799.0,757.48,593.09
2018,4,13,14,0,752.0,179.0,4.1,17.1,776.0,714.47,561.38
2018,4,13,14,15,753.5,170.0,4.15,17.1,748.0,669.47,527.73
2018,4,13,14,30,755.0,161.0,4.2,17.1,720.0,622.53,491.78
2018,4,13,14,45,720.0,163.0,4.2,17.05,674.5,563.24,445.12
2018,4,13,15,0,685.0,165.0,4.2,17.0,629.0,505.91,399.05
2018,4,13,15,15,652.5,160.5,4.2,17.0,579.5,446.25,350.18
2018,4,13,15,30,620.0,156.0,4.2,17.0,530.0,389.17,302.31
2018,4,13,15,45,663.5,133.5,4.25,16.75,504.5,345.4,263.1
2018,4,13,16,0,707.0,111.0,4.3,16.5,479.0,296.17,217.7
2018,4,13,16,15,694.0,102.5,4.35,16.25,433.5,240.68,168.06
2018,4,13,16,30,681.0,94.0,4.4,16.0,388.0,186.38,120.63
2018,4,13,16,45,643.5,86.0,4.45,15.75,335.0,131.33,77.71
2018,4,13,17,0,606.0,78.0,4.5,15.5,282.0,80.85,47.18
2018,4,13,17,15,561.0,71.5,4.5,15.15,234.5,50.61,39.52
2018,4,13,17,30,516.0,65.0,4.5,14.8,187.0,48.1,37.2
2018,4,13,17,45,427.0,56.0,4.5,14.4,140.0,43.16,32.51
2018,4,13,18,0,338.0,47.0,4.5,14.0,93.0,36.32,25.83
2018,4,13,18,15,221.0,33.0,4.35,13.75,58.0,26.02,14.08
2018,4,13,18,30,104.0,19.0,4.2,13.5,23.0,18.11,0.0
2018,4,13,18,45,52.0,9.5,4.1,13.2,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,2.0,2.8,11.65,2.0,0.0,0.0
2018,4,14,5,30,13.0,4.0,2.8,11.9,4.0,0.0,0.0
2018,4,14,5,45,88.5,17.0,2.8,12.1,22.5,38.58,0.0
2018,4,14,6,0,164.0,30.0,2.8,12.3,41.0,98.35,42.81
2018,4,14,6,15,276.0,42.0,2.85,12.55,80.5,166.65,125.85
2018,4,14,6,30,388.0,54.0,2.9,12.8,120.0,244.01,195.03
2018,4,14,6,45,465.5,62.5,2.9,13.05,169.0,313.79,257.05
2018,4,14,7,0,543.0,71.0,2.9,13.3,218.0,390.85,323.52
2018,4,14,7,15,596.0,78.0,2.9,13.55,271.0,458.74,380.54
2018,4,14,7,30,649.0,85.0,2.9,13.8,324.0,530.5,438.62
2018,4,14,7,45,686.0,89.5,2.85,14.0,376.0,591.76,486.45
2018,4,14,8,0,723.0,94.0,2.8,14.2,428.0,654.41,533.32
2018,4,14,8,15,750.0,98.0,2.7,14.4,478.5,706.48,569.49
2018,4,14,8,30,777.0,102.0,2.6,14.6,529.0,761.64,607.03
2018,4,14,8,45,797.5,104.5,2.5,14.8,575.5,808.91,637.9
2018,4,14,9,0,818.0,107.0,2.4,15.0,622.0,854.7,667.06
2018,4,14,9,15,835.0,108.5,2.3,15.25,664.5,894.38,691.22
2018,4,14,9,30,852.0,110.0,2.2,15.5,707.0,931.79,713.38
2018,4,14,9,45,868.5,109.5,2.15,15.75,745.0,955.8,726.66
2018,4,14,10,0,885.0,109.0,2.1,16.0,783.0,985.02,743.48
2018,4,14,10,15,893.5,110.5,2.15,16.2,813.0,1005.63,755.75
2018,4,14,10,30,902.0,112.0,2.2,16.4,843.0,1022.83,765.92
2018,4,14,10,45,908.0,112.5,2.2,16.6,865.5,1032.91,770.91
2018,4,14,11,0,914.0,113.0,2.2,16.8,888.0,1039.33,773.7
2018,4,14,11,15,917.0,114.5,2.3,16.95,903.0,1040.11,774.33
2018,4,14,11,30,920.0,116.0,2.4,17.1,918.0,1037.13,772.66
2018,4,14,11,45,922.0,116.5,2.45,17.2,925.5,1028.37,766.89
2018,4,14,12,0,924.0,117.0,2.5,17.3,933.0,1015.92,758.85
2018,4,14,12,15,925.0,116.5,2.65,17.3,932.5,997.86,748.46
2018,4,14,12,30,926.0,116.0,2.8,17.3,932.0,976.26,735.65
2018,4,14,12,45,924.5,115.5,2.95,17.35,923.0,948.98,718.74
2018,4,14,13,0,923.0,115.0,3.1,17.4,914.0,918.5,699.48
2018,4,14,13,15,919.5,113.5,3.25,17.4,896.5,882.28,676.15
2018,4,14,13,30,916.0,112.0,3.4,17.4,879.0,843.29,650.58
2018,4,14,13,45,910.5,110.5,3.6,17.35,854.5,800.18,622.06
2018,4,14,14,0,905.0,109.0,3.8,17.3,830.0,754.81,591.39
2018,4,14,14,15,896.5,107.5,3.9,17.2,798.0,705.37,555.49
2018,4,14,14,30,888.0,106.0,4.0,17.1,766.0,654.36,516.64
2018,4,14,14,45,877.0,104.0,4.15,17.05,728.0,600.14,474.21
2018,4,14,15,0,866.0,102.0,4.3,17.0,690.0,545.09,429.88
2018,4,14,15,15,850.5,99.0,4.3,17.0,646.0,484.29,379.3
2018,4,14,15,30,835.0,96.0,4.3,17.0,602.0,425.35,328.66
2018,4,14,15,45,813.5,94.0,4.55,16.7,554.0,365.76,276.88
2018,4,14,16,0,792.0,92.0,4.8,16.4,506.0,307.68,225.06
2018,4,14,16,15,762.0,88.5,4.9,16.15,454.5,248.11,171.95
2018,4,14,16,30,732.0,85.0,5.0,15.9,403.0,187.84,119.81
2018,4,14,16,45,689.5,81.5,5.05,15.7,350.0,132.95,77.1
2018,4,14,17,0,647.0,78.0,5.1,15.5,297.0,83.14,47.76
2018,4,14,17,15,526.0,74.0,5.05,15.2,232.0,52.44,41.14
2018,4,14,17,30,405.0,70.0,5.0,14.9,167.0,51.43,40.15
2018,4,14,17,45,259.0,59.0,4.95,14.65,115.5,44.22,33.43
2018,4,14,18,0,113.0,48.0,4.9,14.4,64.0,38.67,27.87
2018,4,14,18,15,56.5,29.5,4.8,14.25,37.5,25.42,14.02
2018,4,14,18,30,0.0,11.0,4.7,14.1,11.0,10.48,0.0
2018,4,14,18,45,0.0,5.5,4.55,14.0,5.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,15,5,15,7.5,2.0,2.7,12.05,2.0,0.0,0.0
2018,4,15,5,30,15.0,4.0,2.8,12.2,4.0,0.0,0.0
2018,4,15,5,45,15.0,13.0,2.9,12.3,13.5,16.22,0.0
2018,4,15,6,0,15.0,22.0,3.0,12.4,23.0,27.36,10.53
2018,4,15,6,15,81.5,40.0,3.1,12.6,53.5,78.43,57.84
2018,4,15,6,30,148.0,58.0,3.2,12.8,84.0,137.76,109.61
2018,4,15,6,45,95.5,79.5,3.35,13.0,98.5,137.54,111.55
2018,4,15,7,0,43.0,101.0,3.5,13.2,113.0,130.23,105.88
2018,4,15,7,15,49.5,121.0,3.55,13.4,137.5,156.83,128.59
2018,4,15,7,30,56.0,141.0,3.6,13.6,162.0,183.93,151.22
2018,4,15,7,45,75.0,166.5,3.65,13.8,199.0,226.59,186.55
2018,4,15,8,0,94.0,192.0,3.7,14.0,236.0,270.65,222.41
2018,4,15,8,15,154.5,215.0,3.8,14.15,296.5,356.38,292.31
2018,4,15,8,30,215.0,238.0,3.9,14.3,357.0,435.68,355.58
2018,4,15,8,45,235.5,257.5,4.05,14.45,398.0,480.77,390.07
2018,4,15,9,0,256.0,277.0,4.2,14.6,439.0,539.62,434.66
2018,4,15,9,15,344.0,268.5,4.3,14.65,501.5,615.1,493.87
2018,4,15,9,30,432.0,260.0,4.4,14.7,564.0,708.11,564.73
2018,4,15,9,45,638.5,194.0,4.5,14.8,669.0,845.61,669.81
2018,4,15,10,0,845.0,128.0,4.6,14.9,774.0,976.94,762.4
2018,4,15,10,15,867.5,123.0,4.7,15.0,808.0,994.65,773.31
2018,4,15,10,30,890.0,118.0,4.8,15.1,842.0,1018.26,789.29
2018,4,15,10,45,895.0,118.5,4.85,15.15,863.5,1027.16,794.74
2018,4,15,11,0,900.0,119.0,4.9,15.2,885.0,1032.45,797.91
2018,4,15,11,15,902.0,120.0,5.05,15.25,898.5,1031.62,797.84
2018,4,15,11,30,904.0,121.0,5.2,15.3,912.0,1027.12,795.33
2018,4,15,11,45,904.5,121.0,5.3,15.3,917.5,1016.45,788.34
2018,4,15,12,0,905.0,121.0,5.4,15.3,923.0,1002.21,778.94
2018,4,15,12,15,821.5,163.5,5.6,15.3,891.0,955.8,747.29
2018,4,15,12,30,738.0,206.0,5.8,15.3,859.0,905.14,712.25
2018,4,15,12,45,505.5,306.5,6.0,15.3,751.5,771.83,610.4
2018,4,15,13,0,273.0,407.0,6.2,15.3,644.0,643.1,507.87
2018,4,15,13,15,176.5,389.5,6.35,15.1,541.5,526.47,417.87
2018,4,15,13,30,80.0,372.0,6.5,14.9,439.0,417.98,332.03
2018,4,15,13,45,47.5,312.5,6.7,14.7,352.0,331.33,264.02
2018,4,15,14,0,15.0,253.0,6.9,14.5,265.0,246.57,196.23
2018,4,15,14,15,8.5,202.5,7.0,14.3,209.0,194.13,154.29
2018,4,15,14,30,2.0,152.0,7.1,14.1,153.0,142.69,112.6
2018,4,15,14,45,2.0,137.0,7.2,13.9,138.0,128.56,101.31
2018,4,15,15,0,2.0,122.0,7.3,13.7,123.0,114.5,90.0
2018,4,15,15,15,4.5,144.5,7.3,13.7,147.0,135.87,107.92
2018,4,15,15,30,7.0,167.0,7.3,13.7,171.0,156.37,125.13
2018,4,15,15,45,5.0,147.0,7.35,13.35,150.0,136.85,109.4
2018,4,15,16,0,3.0,127.0,7.4,13.0,129.0,117.7,93.88
2018,4,15,16,15,19.0,132.0,7.25,12.9,140.5,124.8,99.58
2018,4,15,16,30,35.0,137.0,7.1,12.8,152.0,126.39,100.44
2018,4,15,16,45,79.5,128.5,6.95,12.7,157.0,116.01,90.06
2018,4,15,17,0,124.0,120.0,6.8,12.6,162.0,103.09,79.36
2018,4,15,17,15,102.5,93.0,6.6,12.45,124.0,75.91,62.61
2018,4,15,17,30,81.0,66.0,6.4,12.3,86.0,55.65,44.35
2018,4,15,17,45,67.0,50.0,6.25,12.15,64.0,42.91,32.63
2018,4,15,18,0,53.0,34.0,6.1,12.0,42.0,29.81,20.47
2018,4,15,18,15,39.5,22.5,6.0,11.9,27.0,19.99,10.25
2018,4,15,18,30,26.0,11.0,5.9,11.8,12.0,10.48,0.0
2018,4,15,18,45,13.0,5.5,5.75,11.75,6.0,5.24,0.0
2018,4,15,19,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,4.95,11.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.5,3.85,11.3,0.5,0.0,0.0
2018,4,16,5,30,0.0,1.0,3.9,11.4,1.0,0.0,0.0
2018,4,16,5,45,6.0,10.0,4.0,11.45,10.5,11.08,0.0
2018,4,16,6,0,12.0,19.0,4.1,11.5,20.0,22.24,8.83
2018,4,16,6,15,16.5,33.0,4.25,11.5,35.5,39.4,26.91
2018,4,16,6,30,21.0,47.0,4.4,11.5,51.0,56.53,42.46
2018,4,16,6,45,43.5,68.0,4.6,11.55,79.0,91.04,72.76
2018,4,16,7,0,66.0,89.0,4.8,11.6,107.0,127.67,104.89
2018,4,16,7,15,53.0,102.5,4.9,11.55,119.0,136.6,112.67
2018,4,16,7,30,40.0,116.0,5.0,11.5,131.0,144.22,118.9
2018,4,16,7,45,102.0,142.0,5.05,11.5,188.0,225.88,188.97
2018,4,16,8,0,164.0,168.0,5.1,11.5,245.0,304.1,254.99
2018,4,16,8,15,220.5,176.0,5.2,11.5,291.5,373.58,312.78
2018,4,16,8,30,277.0,184.0,5.3,11.5,338.0,435.85,364.02
2018,4,16,8,45,205.0,191.5,5.35,11.5,311.0,392.03,325.87
2018,4,16,9,0,133.0,199.0,5.4,11.5,284.0,330.27,273.18
2018,4,16,9,15,335.5,214.5,5.4,11.55,447.5,561.05,462.49
2018,4,16,9,30,538.0,230.0,5.4,11.6,611.0,774.17,629.04
2018,4,16,9,45,560.0,236.5,5.4,11.6,650.5,812.37,655.99
2018,4,16,10,0,582.0,243.0,5.4,11.6,690.0,849.02,682.42
2018,4,16,10,15,461.0,295.0,5.4,11.65,657.5,792.5,635.1
2018,4,16,10,30,340.0,347.0,5.4,11.7,625.0,717.81,574.49
2018,4,16,10,45,214.0,343.5,5.35,11.7,520.0,587.61,471.5
2018,4,16,11,0,88.0,340.0,5.3,11.7,415.0,430.11,345.16
2018,4,16,11,15,95.5,295.0,5.3,11.7,377.5,400.52,322.8
2018,4,16,11,30,103.0,250.0,5.3,11.7,340.0,358.6,290.33
2018,4,16,11,45,267.5,308.5,5.3,11.65,545.5,587.43,473.8
2018,4,16,12,0,432.0,367.0,5.3,11.6,751.0,808.42,642.1
2018,4,16,12,15,335.5,285.0,5.3,11.6,583.0,622.49,500.79
2018,4,16,12,30,239.0,203.0,5.3,11.6,415.0,438.36,357.59
2018,4,16,12,45,165.5,266.0,5.35,11.55,412.0,418.67,339.42
2018,4,16,13,0,92.0,329.0,5.4,11.5,409.0,403.33,324.33
2018,4,16,13,15,223.5,327.5,5.5,11.5,517.0,510.61,412.56
2018,4,16,13,30,355.0,326.0,5.6,11.5,625.0,601.81,486.12
2018,4,16,13,45,524.5,268.0,5.65,11.5,695.5,661.33,535.55
2018,4,16,14,0,694.0,210.0,5.7,11.5,766.0,702.76,570.06
2018,4,16,14,15,639.0,222.0,5.85,11.5,718.5,641.84,521.58
2018,4,16,14,30,584.0,234.0,6.0,11.5,671.0,583.14,474.45
2018,4,16,14,45,632.0,201.0,6.1,11.5,652.0,548.32,446.6
2018,4,16,15,0,680.0,168.0,6.2,11.5,633.0,506.57,411.88
2018,4,16,15,15,711.0,147.5,6.2,11.5,606.5,462.21,373.2
2018,4,16,15,30,742.0,127.0,6.2,11.5,580.0,413.59,329.48
2018,4,16,15,45,622.5,143.5,6.35,11.45,503.0,340.77,267.11
2018,4,16,16,0,503.0,160.0,6.5,11.4,426.0,280.01,215.52
2018,4,16,16,15,573.5,128.5,6.5,11.3,403.0,236.67,173.18
2018,4,16,16,30,644.0,97.0,6.5,11.2,380.0,184.07,122.92
2018,4,16,16,45,590.5,93.0,6.45,11.15,327.0,132.94,82.68
2018,4,16,17,0,537.0,89.0,6.4,11.1,274.0,88.35,55.58
2018,4,16,17,15,439.0,83.5,6.25,11.0,218.0,59.75,48.43
2018,4,16,17,30,341.0,78.0,6.1,10.9,162.0,57.19,46.01
2018,4,16,17,45,282.5,64.0,5.95,10.8,122.0,48.0,37.39
2018,4,16,18,0,224.0,50.0,5.8,10.7,82.0,38.35,28.14
2018,4,16,18,15,142.0,34.0,5.7,10.65,51.5,26.58,15.9
2018,4,16,18,30,60.0,18.0,5.6,10.6,21.0,15.03,0.0
2018,4,16,18,45,30.0,9.0,5.45,10.5,10.5,8.58,0.0
2018,4,16,19,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.25,10.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,4.95,10.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.7,10.3,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,3.95,9.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,17,5,15,17.0,3.5,2.95,9.35,3.0,0.0,0.0
2018,4,17,5,30,34.0,7.0,2.9,9.6,6.0,0.0,0.0
2018,4,17,5,45,139.5,20.0,2.8,9.85,29.5,55.29,0.0
2018,4,17,6,0,245.0,33.0,2.7,10.1,53.0,131.57,82.1
2018,4,17,6,15,357.5,43.0,2.65,10.3,96.0,199.89,154.9
2018,4,17,6,30,470.0,53.0,2.6,10.5,139.0,281.22,227.7
2018,4,17,6,45,540.0,60.5,2.6,10.7,190.0,350.82,290.0
2018,4,17,7,0,610.0,68.0,2.6,10.9,241.0,426.86,355.7
2018,4,17,7,15,658.0,74.0,2.5,11.1,295.0,494.1,411.8
2018,4,17,7,30,706.0,80.0,2.4,11.3,349.0,564.58,468.21
2018,4,17,7,45,738.5,84.5,2.3,11.45,402.0,622.41,512.8
2018,4,17,8,0,771.0,89.0,2.2,11.6,455.0,684.16,557.35
2018,4,17,8,15,794.5,92.5,2.1,11.85,505.0,738.18,594.1
2018,4,17,8,30,818.0,96.0,2.0,12.1,555.0,791.48,629.3
2018,4,17,8,45,835.5,98.5,1.9,12.35,601.5,837.47,658.31
2018,4,17,9,0,853.0,101.0,1.8,12.6,648.0,881.66,685.4
2018,4,17,9,15,867.5,103.5,1.65,12.85,690.5,913.53,702.74
2018,4,17,9,30,882.0,106.0,1.5,13.1,733.0,950.16,722.9
2018,4,17,9,45,892.5,107.5,1.35,13.35,769.5,979.14,737.28
2018,4,17,10,0,903.0,109.0,1.2,13.6,806.0,1005.05,749.26
2018,4,17,10,15,910.0,111.0,1.05,13.8,835.5,1024.79,757.01
2018,4,17,10,30,917.0,113.0,0.9,14.0,865.0,1041.01,762.27
2018,4,17,10,45,921.0,115.0,0.75,14.2,887.5,1050.61,763.16
2018,4,17,11,0,925.0,117.0,0.6,14.4,910.0,1056.46,761.69
2018,4,17,11,15,928.5,118.0,0.6,14.5,925.0,1056.97,761.06
2018,4,17,11,30,932.0,119.0,0.6,14.6,940.0,1053.69,758.32
2018,4,17,11,45,933.5,119.0,0.6,14.75,946.5,1043.62,751.44
2018,4,17,12,0,935.0,119.0,0.6,14.9,953.0,1029.86,742.49
2018,4,17,12,15,933.5,120.0,0.7,15.0,951.5,1010.62,732.77
2018,4,17,12,30,932.0,121.0,0.8,15.1,950.0,987.92,720.79
2018,4,17,12,45,928.0,121.5,0.95,15.2,940.0,959.11,705.72
2018,4,17,13,0,924.0,122.0,1.1,15.3,930.0,927.22,688.22
2018,4,17,13,15,917.5,123.0,1.3,15.3,912.0,890.8,668.17
2018,4,17,13,30,911.0,124.0,1.5,15.3,894.0,851.78,645.56
2018,4,17,13,45,900.5,125.0,1.7,15.35,868.0,807.33,618.26
2018,4,17,14,0,890.0,126.0,1.9,15.4,842.0,761.02,588.79
2018,4,17,14,15,881.0,124.0,2.2,15.35,809.5,711.33,554.96
2018,4,17,14,30,872.0,122.0,2.5,15.3,777.0,660.29,518.22
2018,4,17,14,45,861.0,119.5,2.8,15.25,739.0,605.59,477.05
2018,4,17,15,0,850.0,117.0,3.1,15.2,701.0,550.18,433.54
2018,4,17,15,15,833.5,114.0,3.1,15.2,656.5,491.31,384.88
2018,4,17,15,30,817.0,111.0,3.1,15.2,612.0,432.87,335.1
2018,4,17,15,45,781.0,109.0,3.65,14.95,557.5,369.22,281.08
2018,4,17,16,0,745.0,107.0,4.2,14.7,503.0,305.28,225.5
2018,4,17,16,15,710.5,103.0,4.35,14.5,450.5,246.6,173.55
2018,4,17,16,30,676.0,99.0,4.5,14.3,398.0,191.61,126.01
2018,4,17,16,45,653.5,89.0,4.7,14.1,348.0,136.86,82.13
2018,4,17,17,0,631.0,79.0,4.9,13.9,298.0,84.88,49.12
2018,4,17,17,15,565.5,72.5,4.95,13.55,244.0,50.78,39.94
2018,4,17,17,30,500.0,66.0,5.0,13.2,190.0,48.22,37.61
2018,4,17,17,45,418.0,57.5,5.05,12.9,144.0,43.76,33.35
2018,4,17,18,0,336.0,49.0,5.1,12.6,98.0,37.62,27.34
2018,4,17,18,15,225.0,35.0,5.05,12.4,62.0,27.41,16.71
2018,4,17,18,30,114.0,21.0,5.0,12.2,26.0,16.75,0.0
2018,4,17,18,45,57.0,10.5,4.95,12.0,13.0,10.01,0.0
2018,4,17,19,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.1,11.45,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,2.3,11.1,2.0,0.0,0.0
2018,4,18,5,45,0.0,7.5,2.3,11.2,7.5,7.15,0.0
2018,4,18,6,0,0.0,13.0,2.3,11.3,13.0,12.04,3.21
2018,4,18,6,15,0.0,20.0,2.25,11.4,20.0,18.54,9.91
2018,4,18,6,30,0.0,27.0,2.2,11.5,27.0,25.05,15.82
2018,4,18,6,45,0.0,40.5,2.15,11.65,40.5,37.61,26.84
2018,4,18,7,0,0.0,54.0,2.1,11.8,54.0,50.2,37.77
2018,4,18,7,15,0.0,76.0,2.05,11.85,76.0,71.47,56.0
2018,4,18,7,30,0.0,98.0,2.0,11.9,98.0,93.26,74.38
2018,4,18,7,45,0.0,102.5,1.9,11.95,102.5,97.07,77.34
2018,4,18,8,0,0.0,107.0,1.8,12.0,107.0,101.05,80.4
2018,4,18,8,15,3.0,135.5,1.85,12.1,137.0,131.64,105.73
2018,4,18,8,30,6.0,164.0,1.9,12.2,167.0,162.59,130.95
2018,4,18,8,45,11.5,193.5,1.9,12.3,200.5,196.97,158.68
2018,4,18,9,0,17.0,223.0,1.9,12.4,234.0,231.71,186.29
2018,4,18,9,15,57.5,265.0,1.95,12.55,305.5,324.45,260.7
2018,4,18,9,30,98.0,307.0,2.0,12.7,377.0,408.34,326.02
2018,4,18,9,45,101.0,322.0,2.05,12.8,397.5,427.75,339.79
2018,4,18,10,0,104.0,337.0,2.1,12.9,418.0,460.63,363.96
2018,4,18,10,15,86.0,353.5,2.25,13.0,422.0,446.44,352.02
2018,4,18,10,30,68.0,370.0,2.4,13.1,426.0,445.17,350.03
2018,4,18,10,45,68.5,380.5,2.5,13.2,438.0,455.21,357.28
2018,4,18,11,0,69.0,391.0,2.6,13.3,450.0,464.85,364.19
2018,4,18,11,15,48.5,365.0,2.75,13.4,407.0,414.64,325.39
2018,4,18,11,30,28.0,339.0,2.9,13.5,364.0,365.15,286.93
2018,4,18,11,45,27.5,341.0,3.05,13.6,365.5,364.71,286.7
2018,4,18,12,0,27.0,343.0,3.2,13.7,367.0,364.08,286.17
2018,4,18,12,15,28.5,347.5,3.3,13.75,373.0,367.68,289.02
2018,4,18,12,30,30.0,352.0,3.4,13.8,379.0,370.96,291.63
2018,4,18,12,45,43.5,366.0,3.5,13.9,404.5,394.06,309.89
2018,4,18,13,0,57.0,380.0,3.6,14.0,430.0,415.89,327.03
2018,4,18,13,15,199.0,352.5,3.6,14.0,522.0,508.91,402.53
2018,4,18,13,30,341.0,325.0,3.6,14.0,614.0,589.41,466.35
2018,4,18,13,45,487.5,282.5,3.65,14.0,682.5,646.82,511.97
2018,4,18,14,0,634.0,240.0,3.7,14.0,751.0,687.84,544.48
2018,4,18,14,15,693.5,204.0,3.65,13.95,743.0,661.76,525.24
2018,4,18,14,30,753.0,168.0,3.6,13.9,735.0,628.65,500.28
2018,4,18,14,45,822.5,133.0,3.6,13.85,724.0,596.46,474.99
2018,4,18,15,0,892.0,98.0,3.6,13.8,713.0,556.52,442.19
2018,4,18,15,15,886.0,93.0,3.6,13.8,671.5,499.28,393.98
2018,4,18,15,30,880.0,88.0,3.6,13.8,630.0,441.18,343.58
2018,4,18,15,45,861.5,84.5,3.55,13.65,580.5,379.4,289.03
2018,4,18,16,0,843.0,81.0,3.5,13.5,531.0,314.7,231.03
2018,4,18,16,15,817.0,78.0,3.45,13.35,478.5,253.64,175.86
2018,4,18,16,30,791.0,75.0,3.4,13.2,426.0,195.12,124.26
2018,4,18,16,45,731.5,74.0,3.3,13.05,367.0,137.48,79.42
2018,4,18,17,0,672.0,73.0,3.2,12.9,308.0,82.58,45.87
2018,4,18,17,15,565.0,70.0,3.1,12.65,245.0,48.58,38.13
2018,4,18,17,30,458.0,67.0,3.0,12.4,182.0,48.82,38.29
2018,4,18,17,45,386.0,57.0,2.9,12.1,138.0,43.06,32.88
2018,4,18,18,0,314.0,47.0,2.8,11.8,94.0,35.93,26.02
2018,4,18,18,15,207.5,34.0,2.75,11.6,60.0,26.51,16.3
2018,4,18,18,30,101.0,21.0,2.7,11.4,26.0,16.7,0.0
2018,4,18,18,45,50.5,10.5,2.65,11.2,13.0,10.01,0.0
2018,4,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.75,10.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.25,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.6,8.0,7.63,0.0
2018,4,19,5,45,177.0,20.5,3.25,11.0,34.0,66.29,0.0
2018,4,19,6,0,301.0,33.0,3.4,11.4,60.0,150.38,101.58
2018,4,19,6,15,405.5,41.5,3.55,11.65,104.0,218.31,169.91
2018,4,19,6,30,510.0,50.0,3.7,11.9,148.0,297.33,240.95
2018,4,19,6,45,571.0,57.5,3.9,12.15,198.5,364.65,301.59
2018,4,19,7,0,632.0,65.0,4.1,12.4,249.0,437.51,365.06
2018,4,19,7,15,675.5,70.0,4.15,12.6,302.0,501.97,419.64
2018,4,19,7,30,719.0,75.0,4.2,12.8,355.0,566.66,472.65
2018,4,19,7,45,747.0,80.0,4.3,12.95,406.5,625.56,519.58
2018,4,19,8,0,775.0,85.0,4.4,13.1,458.0,684.85,563.91
2018,4,19,8,15,756.0,99.0,4.4,13.3,495.0,717.92,586.73
2018,4,19,8,30,737.0,113.0,4.4,13.5,532.0,750.55,609.02
2018,4,19,8,45,755.0,119.5,4.4,13.7,579.5,794.89,639.8
2018,4,19,9,0,773.0,126.0,4.4,13.9,627.0,841.42,671.67
2018,4,19,9,15,830.0,113.5,4.4,14.1,682.5,900.3,712.03
2018,4,19,9,30,887.0,101.0,4.4,14.3,738.0,950.95,745.77
2018,4,19,9,45,861.5,119.5,4.35,14.5,763.0,972.84,758.4
2018,4,19,10,0,836.0,138.0,4.3,14.7,788.0,982.17,762.42
2018,4,19,10,15,867.0,129.5,4.3,14.9,825.5,1003.91,775.78
2018,4,19,10,30,898.0,121.0,4.3,15.1,863.0,1032.05,793.48
2018,4,19,10,45,904.5,122.0,4.3,15.25,886.0,1042.78,799.3
2018,4,19,11,0,911.0,123.0,4.3,15.4,909.0,1049.87,802.97
2018,4,19,11,15,930.0,115.0,4.45,15.5,929.0,1056.25,807.87
2018,4,19,11,30,949.0,107.0,4.6,15.6,949.0,1058.81,810.35
2018,4,19,11,45,953.5,106.0,4.75,15.7,957.0,1050.5,805.45
2018,4,19,12,0,958.0,105.0,4.9,15.8,965.0,1038.37,798.03
2018,4,19,12,15,955.0,107.0,5.1,15.85,963.0,1018.41,785.74
2018,4,19,12,30,952.0,109.0,5.3,15.9,961.0,994.94,770.9
2018,4,19,12,45,945.0,111.5,5.5,15.95,950.0,965.01,751.32
2018,4,19,13,0,938.0,114.0,5.7,16.0,939.0,932.06,729.37
2018,4,19,13,15,933.0,113.0,5.85,15.95,920.0,894.56,703.85
2018,4,19,13,30,928.0,112.0,6.0,15.9,901.0,854.36,676.07
2018,4,19,13,45,921.0,111.5,6.1,15.85,875.5,810.6,645.13
2018,4,19,14,0,914.0,111.0,6.2,15.8,850.0,764.69,612.23
2018,4,19,14,15,905.5,109.5,6.2,15.75,818.0,714.88,574.31
2018,4,19,14,30,897.0,108.0,6.2,15.7,786.0,663.52,533.46
2018,4,19,14,45,883.5,106.5,6.2,15.6,746.5,607.96,488.43
2018,4,19,15,0,870.0,105.0,6.2,15.5,707.0,551.83,441.76
2018,4,19,15,15,853.5,103.0,6.2,15.5,662.5,491.27,390.22
2018,4,19,15,30,837.0,101.0,6.2,15.5,618.0,432.78,338.95
2018,4,19,15,45,815.5,98.0,6.1,15.3,569.5,372.28,285.1
2018,4,19,16,0,794.0,95.0,6.0,15.1,521.0,313.32,231.62
2018,4,19,16,15,763.0,92.5,5.9,14.85,469.0,254.41,178.49
2018,4,19,16,30,732.0,90.0,5.8,14.6,417.0,194.65,126.27
2018,4,19,16,45,689.5,85.5,5.7,14.4,363.0,138.99,82.2
2018,4,19,17,0,647.0,81.0,5.6,14.2,309.0,88.41,51.05
2018,4,19,17,15,589.0,75.0,5.5,13.85,256.5,52.59,41.5
2018,4,19,17,30,531.0,69.0,5.4,13.5,204.0,50.56,39.66
2018,4,19,17,45,441.5,60.5,5.25,13.2,155.0,46.19,35.51
2018,4,19,18,0,352.0,52.0,5.1,12.9,106.0,39.89,29.38
2018,4,19,18,15,236.5,38.0,4.85,12.7,68.0,29.74,19.06
2018,4,19,18,30,121.0,24.0,4.6,12.5,30.0,19.17,0.0
2018,4,19,18,45,60.5,12.0,4.4,12.3,15.0,11.44,0.0
2018,4,19,19,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,20,5,15,19.5,4.0,2.65,11.35,4.0,0.0,0.0
2018,4,20,5,30,39.0,8.0,2.6,11.6,8.0,15.87,0.0
2018,4,20,5,45,141.0,22.5,2.6,11.9,34.0,70.37,0.0
2018,4,20,6,0,243.0,37.0,2.6,12.2,60.0,137.74,95.3
2018,4,20,6,15,258.0,46.5,2.6,12.45,84.5,166.76,129.62
2018,4,20,6,30,273.0,56.0,2.6,12.7,109.0,198.1,160.05
2018,4,20,6,45,143.5,80.0,2.6,12.9,108.5,168.34,137.87
2018,4,20,7,0,14.0,104.0,2.6,13.1,108.0,110.52,88.88
2018,4,20,7,15,32.0,128.5,2.55,13.35,140.5,153.85,125.64
2018,4,20,7,30,50.0,153.0,2.5,13.6,173.0,192.88,158.07
2018,4,20,7,45,66.0,178.0,2.45,13.85,208.0,232.59,190.43
2018,4,20,8,0,82.0,203.0,2.4,14.1,243.0,273.47,223.12
2018,4,20,8,15,114.0,228.0,2.45,14.35,290.0,339.22,275.44
2018,4,20,8,30,146.0,253.0,2.5,14.6,337.0,396.29,319.84
2018,4,20,8,45,164.5,275.5,2.55,14.85,377.0,440.67,353.29
2018,4,20,9,0,183.0,298.0,2.6,15.1,417.0,485.57,386.68
2018,4,20,9,15,215.5,314.0,2.65,15.3,463.0,536.16,424.43
2018,4,20,9,30,248.0,330.0,2.7,15.5,509.0,601.28,472.08
2018,4,20,9,45,273.5,342.0,2.75,15.7,548.5,642.08,501.16
2018,4,20,10,0,299.0,354.0,2.8,15.9,588.0,682.56,529.84
2018,4,20,10,15,258.0,376.5,2.85,16.1,583.5,668.25,516.76
2018,4,20,10,30,217.0,399.0,2.9,16.3,579.0,638.06,492.82
2018,4,20,10,45,195.0,413.0,3.0,16.45,578.0,629.57,485.53
2018,4,20,11,0,173.0,427.0,3.1,16.6,577.0,619.85,477.23
2018,4,20,11,15,230.0,425.0,3.1,16.75,627.5,671.03,515.51
2018,4,20,11,30,287.0,423.0,3.1,16.9,678.0,732.14,559.71
2018,4,20,11,45,266.0,428.5,3.15,17.0,666.5,710.05,542.66
2018,4,20,12,0,245.0,434.0,3.2,17.1,655.0,687.11,525.56
2018,4,20,12,15,183.0,438.5,3.3,17.15,603.5,614.82,471.99
2018,4,20,12,30,121.0,443.0,3.4,17.2,552.0,554.01,426.09
2018,4,20,12,45,122.0,438.0,3.55,17.2,546.5,542.7,418.53
2018,4,20,13,0,123.0,433.0,3.7,17.2,541.0,530.88,410.32
2018,4,20,13,15,140.5,425.5,3.85,17.15,547.0,529.95,410.75
2018,4,20,13,30,158.0,418.0,4.0,17.1,553.0,527.41,409.87
2018,4,20,13,45,283.5,356.5,4.2,17.0,590.0,557.66,436.74
2018,4,20,14,0,409.0,295.0,4.4,16.9,627.0,576.77,454.67
2018,4,20,14,15,652.5,198.0,4.55,16.75,703.5,628.83,498.53
2018,4,20,14,30,896.0,101.0,4.7,16.6,780.0,656.74,522.23
2018,4,20,14,45,885.0,98.5,4.85,16.45,741.5,601.85,478.81
2018,4,20,15,0,874.0,96.0,5.0,16.3,703.0,546.16,433.7
2018,4,20,15,15,859.5,94.0,5.0,16.3,659.5,488.74,385.18
2018,4,20,15,30,845.0,92.0,5.0,16.3,616.0,431.39,335.35
2018,4,20,15,45,825.5,89.5,5.25,15.85,568.5,368.66,280.81
2018,4,20,16,0,806.0,87.0,5.5,15.4,521.0,310.25,228.36
2018,4,20,16,15,769.5,86.5,5.5,15.15,468.0,251.17,175.35
2018,4,20,16,30,733.0,86.0,5.5,14.9,415.0,195.93,127.12
2018,4,20,16,45,698.5,80.5,5.5,14.7,362.5,136.51,79.55
2018,4,20,17,0,664.0,75.0,5.5,14.5,310.0,85.02,47.34
2018,4,20,17,15,624.0,67.5,5.4,14.15,260.0,46.45,35.98
2018,4,20,17,30,584.0,60.0,5.3,13.8,210.0,42.84,32.74
2018,4,20,17,45,505.0,53.0,5.2,13.5,161.0,39.38,29.44
2018,4,20,18,0,426.0,46.0,5.1,13.2,112.0,35.84,25.84
2018,4,20,18,15,299.5,34.5,4.95,13.0,72.5,27.82,17.61
2018,4,20,18,30,173.0,23.0,4.8,12.8,33.0,18.3,0.0
2018,4,20,18,45,86.5,11.5,4.6,12.6,16.5,10.96,0.0
2018,4,20,19,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,21,5,15,24.5,4.5,3.05,11.2,4.5,0.0,0.0
2018,4,21,5,30,49.0,9.0,3.0,11.5,9.0,19.02,0.0
2018,4,21,5,45,160.5,22.5,3.0,11.8,36.0,76.47,0.0
2018,4,21,6,0,272.0,36.0,3.0,12.1,63.0,145.91,102.95
2018,4,21,6,15,372.5,46.5,2.9,12.3,107.0,212.39,165.98
2018,4,21,6,30,473.0,57.0,2.8,12.5,151.0,290.61,235.29
2018,4,21,6,45,540.0,63.5,2.75,12.7,201.5,358.2,295.03
2018,4,21,7,0,607.0,70.0,2.7,12.9,252.0,431.79,357.79
2018,4,21,7,15,653.0,75.5,2.55,13.1,305.0,497.21,411.57
2018,4,21,7,30,699.0,81.0,2.4,13.3,358.0,565.64,465.52
2018,4,21,7,45,733.0,84.5,2.25,13.5,410.5,623.21,509.07
2018,4,21,8,0,767.0,88.0,2.1,13.7,463.0,684.57,552.17
2018,4,21,8,15,791.0,91.0,1.95,13.95,513.0,738.05,587.69
2018,4,21,8,30,815.0,94.0,1.8,14.2,563.0,790.86,621.59
2018,4,21,8,45,834.0,96.0,1.7,14.45,609.5,837.21,650.36
2018,4,21,9,0,853.0,98.0,1.6,14.7,656.0,874.78,672.39
2018,4,21,9,15,867.5,99.0,1.5,15.05,697.5,911.97,693.47
2018,4,21,9,30,882.0,100.0,1.4,15.4,739.0,946.73,712.42
2018,4,21,9,45,893.5,100.0,1.3,15.75,774.5,974.8,726.55
2018,4,21,10,0,905.0,100.0,1.2,16.1,810.0,999.86,738.5
2018,4,21,10,15,912.0,101.0,1.15,16.5,838.5,1018.37,746.88
2018,4,21,10,30,919.0,102.0,1.1,16.9,867.0,1033.4,753.09
2018,4,21,10,45,924.0,103.0,1.0,17.3,889.0,1042.82,754.8
2018,4,21,11,0,929.0,104.0,0.9,17.7,911.0,1048.53,754.24
2018,4,21,11,15,932.0,104.5,1.0,18.0,925.0,1047.95,754.57
2018,4,21,11,30,935.0,105.0,1.1,18.3,939.0,1043.6,752.67
2018,4,21,11,45,936.0,105.5,1.2,18.6,945.5,1033.52,747.25
2018,4,21,12,0,937.0,106.0,1.3,18.9,952.0,1019.77,739.56
2018,4,21,12,15,937.0,106.0,1.55,18.95,950.5,1000.93,731.68
2018,4,21,12,30,937.0,106.0,1.8,19.0,949.0,978.59,720.98
2018,4,21,12,45,935.0,105.5,2.05,19.05,939.5,950.55,705.96
2018,4,21,13,0,933.0,105.0,2.3,19.1,930.0,919.33,688.27
2018,4,21,13,15,928.5,105.0,2.5,19.0,912.5,883.47,666.81
2018,4,21,13,30,924.0,105.0,2.7,18.9,895.0,844.89,642.98
2018,4,21,13,45,918.0,104.5,2.95,18.85,870.5,802.15,615.87
2018,4,21,14,0,912.0,104.0,3.2,18.8,846.0,757.18,586.5
2018,4,21,14,15,903.5,103.0,3.35,18.65,814.5,708.05,552.12
2018,4,21,14,30,895.0,102.0,3.5,18.5,783.0,657.36,514.38
2018,4,21,14,45,881.5,101.5,3.65,18.35,744.5,602.95,472.55
2018,4,21,15,0,868.0,101.0,3.8,18.2,706.0,547.95,428.87
2018,4,21,15,15,853.5,98.5,3.8,18.2,662.5,490.38,381.29
2018,4,21,15,30,839.0,96.0,3.8,18.2,619.0,429.92,330.09
2018,4,21,15,45,814.5,95.5,4.0,17.85,570.5,370.61,279.06
2018,4,21,16,0,790.0,95.0,4.2,17.5,522.0,313.14,228.36
2018,4,21,16,15,762.0,91.5,4.25,17.2,471.0,254.34,176.31
2018,4,21,16,30,734.0,88.0,4.3,16.9,420.0,194.47,124.65
2018,4,21,16,45,699.5,83.5,4.35,16.6,368.0,139.64,81.35
2018,4,21,17,0,665.0,79.0,4.4,16.3,316.0,88.9,49.91
2018,4,21,17,15,614.0,72.5,4.4,15.9,264.0,50.29,39.12
2018,4,21,17,30,563.0,66.0,4.4,15.5,212.0,47.69,36.83
2018,4,21,17,45,486.5,57.5,4.4,15.05,163.0,43.17,32.63
2018,4,21,18,0,410.0,49.0,4.4,14.6,114.0,38.47,28.03
2018,4,21,18,15,286.5,36.5,4.3,14.35,74.0,29.59,19.14
2018,4,21,18,30,163.0,24.0,4.2,14.1,34.0,19.08,0.0
2018,4,21,18,45,81.5,12.0,4.1,13.8,17.0,11.44,0.0
2018,4,21,19,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,2.9,11.3,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,2.9,11.6,10.0,15.98,0.0
2018,4,22,5,45,122.0,27.0,2.95,11.9,38.0,72.27,0.0
2018,4,22,6,0,214.0,44.0,3.0,12.2,66.0,136.99,98.55
2018,4,22,6,15,243.0,56.0,3.05,12.4,94.5,173.1,135.78
2018,4,22,6,30,272.0,68.0,3.1,12.6,123.0,212.87,172.83
2018,4,22,6,45,175.5,93.0,3.15,12.85,132.5,200.28,164.9
2018,4,22,7,0,79.0,118.0,3.2,13.1,142.0,168.51,138.54
2018,4,22,7,15,186.0,132.0,3.05,13.35,202.5,258.65,215.29
2018,4,22,7,30,293.0,146.0,2.9,13.6,263.0,361.37,300.23
2018,4,22,7,45,390.0,149.0,2.75,13.8,327.5,456.42,376.54
2018,4,22,8,0,487.0,152.0,2.6,14.0,392.0,548.59,448.37
2018,4,22,8,15,398.0,190.5,2.45,14.25,400.0,541.95,438.81
2018,4,22,8,30,309.0,229.0,2.3,14.5,408.0,514.37,413.77
2018,4,22,8,45,353.5,238.5,2.15,14.75,459.0,572.51,456.94
2018,4,22,9,0,398.0,248.0,2.0,15.0,510.0,645.46,508.88
2018,4,22,9,15,547.5,215.5,2.0,15.25,600.0,756.71,590.88
2018,4,22,9,30,697.0,183.0,2.0,15.5,690.0,879.5,675.69
2018,4,22,9,45,584.0,239.5,2.0,15.75,678.5,840.5,644.15
2018,4,22,10,0,471.0,296.0,2.0,16.0,667.0,799.75,611.09
2018,4,22,10,15,466.5,311.0,2.0,16.25,689.5,815.51,620.57
2018,4,22,10,30,462.0,326.0,2.0,16.5,712.0,828.87,627.84
2018,4,22,10,45,476.5,330.0,2.0,16.8,737.0,847.4,639.26
2018,4,22,11,0,491.0,334.0,2.0,17.1,762.0,863.73,649.1
2018,4,22,11,15,487.5,343.0,2.1,17.4,773.5,864.83,649.14
2018,4,22,11,30,484.0,352.0,2.2,17.7,785.0,863.54,647.75
2018,4,22,11,45,525.5,340.5,2.25,17.95,813.5,883.38,661.84
2018,4,22,12,0,567.0,329.0,2.3,18.2,842.0,899.95,673.47
2018,4,22,12,15,658.5,278.0,2.4,18.35,873.0,922.14,691.47
2018,4,22,12,30,750.0,227.0,2.5,18.5,904.0,937.78,703.72
2018,4,22,12,45,824.0,183.5,2.6,18.65,920.0,933.94,701.71
2018,4,22,13,0,898.0,140.0,2.7,18.8,936.0,923.11,695.23
2018,4,22,13,15,902.5,135.5,2.8,18.85,922.5,891.32,674.8
2018,4,22,13,30,907.0,131.0,2.9,18.9,909.0,856.35,652.14
2018,4,22,13,45,914.0,124.0,3.05,18.9,888.5,817.82,627.19
2018,4,22,14,0,921.0,117.0,3.2,18.9,868.0,776.11,599.59
2018,4,22,14,15,911.5,116.0,3.3,18.9,835.5,725.79,563.68
2018,4,22,14,30,902.0,115.0,3.4,18.9,803.0,673.99,524.93
2018,4,22,14,45,888.5,114.0,3.5,18.9,764.0,618.64,482.36
2018,4,22,15,0,875.0,113.0,3.6,18.9,725.0,561.14,436.86
2018,4,22,15,15,859.5,110.5,3.6,18.9,680.5,502.03,388.5
2018,4,22,15,30,844.0,108.0,3.6,18.9,636.0,443.21,338.89
2018,4,22,15,45,821.5,105.5,3.65,18.75,586.5,382.46,286.77
2018,4,22,16,0,799.0,103.0,3.7,18.6,537.0,323.37,234.88
2018,4,22,16,15,770.0,99.5,3.75,18.3,485.0,263.8,182.66
2018,4,22,16,30,741.0,96.0,3.8,18.0,433.0,202.85,130.53
2018,4,22,16,45,695.5,89.5,3.85,17.65,375.0,144.68,85.21
2018,4,22,17,0,650.0,83.0,3.9,17.3,317.0,91.99,52.44
2018,4,22,17,15,589.0,74.5,3.95,16.8,260.5,51.69,40.21
2018,4,22,17,30,528.0,66.0,4.0,16.3,204.0,47.45,36.49
2018,4,22,17,45,448.5,61.0,4.0,15.75,160.0,46.09,35.12
2018,4,22,18,0,369.0,56.0,4.0,15.2,116.0,42.87,31.83
2018,4,22,18,15,251.0,41.5,3.95,14.85,75.5,32.41,21.59
2018,4,22,18,30,133.0,27.0,3.9,14.5,35.0,21.51,1.87
2018,4,22,18,45,66.5,13.5,3.85,14.15,17.5,12.87,0.0
2018,4,22,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
