Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.43,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.77,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.8,6.0,5.55,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.8,9.0,8.33,1.36
2018,5,3,6,15,0.0,13.0,3.15,11.85,13.0,12.04,4.67
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,15.75,7.97
2018,5,3,6,45,0.0,22.0,3.05,11.9,22.0,20.4,12.04
2018,5,3,7,0,0.0,27.0,3.0,11.9,27.0,25.05,16.06
2018,5,3,7,15,0.0,32.0,3.0,11.95,32.0,29.7,20.03
2018,5,3,7,30,0.0,37.0,3.0,12.0,37.0,34.37,23.96
2018,5,3,7,45,0.0,44.5,3.0,12.05,44.5,41.36,29.84
2018,5,3,8,0,0.0,52.0,3.0,12.1,52.0,48.36,35.68
2018,5,3,8,15,0.0,65.5,3.05,12.2,65.5,60.98,46.2
2018,5,3,8,30,0.0,79.0,3.1,12.3,79.0,73.61,56.63
2018,5,3,8,45,1.0,112.5,3.1,12.4,113.0,106.35,83.77
2018,5,3,9,0,2.0,146.0,3.1,12.5,147.0,139.82,111.11
2018,5,3,9,15,7.0,191.5,3.15,12.55,196.5,189.18,151.23
2018,5,3,9,30,12.0,237.0,3.2,12.6,246.0,239.15,191.18
2018,5,3,9,45,18.5,271.5,3.25,12.7,286.0,279.81,223.22
2018,5,3,10,0,25.0,306.0,3.3,12.8,326.0,333.21,264.84
2018,5,3,10,15,27.5,323.5,3.3,12.9,346.5,353.18,279.78
2018,5,3,10,30,30.0,341.0,3.3,13.0,367.0,372.93,294.59
2018,5,3,10,45,33.0,355.0,3.3,13.15,384.0,389.22,306.67
2018,5,3,11,0,36.0,369.0,3.3,13.3,401.0,405.2,318.48
2018,5,3,11,15,59.0,398.5,3.35,13.4,452.0,456.92,358.33
2018,5,3,11,30,82.0,428.0,3.4,13.5,503.0,507.7,396.81
2018,5,3,11,45,114.5,445.5,3.4,13.65,551.5,564.52,439.49
2018,5,3,12,0,147.0,463.0,3.4,13.8,600.0,608.39,472.12
2018,5,3,12,15,150.5,462.5,3.45,13.9,602.5,604.45,468.99
2018,5,3,12,30,154.0,462.0,3.5,14.0,605.0,599.65,465.54
2018,5,3,12,45,138.0,454.0,3.55,14.15,581.0,569.1,442.48
2018,5,3,13,0,122.0,446.0,3.6,14.3,557.0,539.04,419.81
2018,5,3,13,15,114.0,435.5,3.65,14.4,537.5,514.0,401.15
2018,5,3,13,30,106.0,425.0,3.7,14.5,518.0,486.0,380.18
2018,5,3,13,45,149.5,399.5,3.7,14.6,527.0,490.54,385.11
2018,5,3,14,0,193.0,374.0,3.7,14.7,536.0,488.32,384.59
2018,5,3,14,15,285.0,341.5,3.7,14.75,570.5,509.19,402.29
2018,5,3,14,30,377.0,309.0,3.7,14.8,605.0,520.28,411.7
2018,5,3,14,45,358.0,306.0,3.65,14.85,576.5,483.87,382.73
2018,5,3,15,0,339.0,303.0,3.6,14.9,548.0,448.56,354.48
2018,5,3,15,15,419.0,256.0,3.6,14.9,540.5,422.4,333.37
2018,5,3,15,30,499.0,209.0,3.6,14.9,533.0,388.71,304.61
2018,5,3,15,45,588.5,165.0,3.6,14.9,519.5,352.14,271.34
2018,5,3,16,0,678.0,121.0,3.6,14.9,506.0,304.51,226.89
2018,5,3,16,15,705.5,105.0,3.65,14.75,473.5,255.25,181.12
2018,5,3,16,30,733.0,89.0,3.7,14.6,441.0,206.59,136.0
2018,5,3,16,45,632.0,97.5,3.75,14.45,376.0,150.49,93.23
2018,5,3,17,0,531.0,106.0,3.8,14.3,311.0,110.65,69.96
2018,5,3,17,15,455.5,97.5,3.9,14.1,255.0,68.97,56.01
2018,5,3,17,30,380.0,89.0,4.0,13.9,199.0,63.87,51.55
2018,5,3,17,45,321.5,76.0,4.15,13.65,156.0,55.8,44.25
2018,5,3,18,0,263.0,63.0,4.3,13.4,113.0,47.32,36.36
2018,5,3,18,15,169.5,47.5,4.35,13.15,76.0,38.39,27.83
2018,5,3,18,30,76.0,32.0,4.4,12.9,39.0,26.25,15.25
2018,5,3,18,45,38.0,18.0,4.4,12.7,21.5,15.63,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.81,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.35,11.05,5.0,4.77,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.3,10.0,9.27,0.0
2018,5,4,5,45,8.0,24.5,3.05,11.55,25.5,26.46,14.98
2018,5,4,6,0,16.0,39.0,3.4,11.8,41.0,44.65,31.67
2018,5,4,6,15,16.0,55.0,3.45,12.05,58.0,61.96,47.17
2018,5,4,6,30,16.0,71.0,3.5,12.3,75.0,79.11,62.3
2018,5,4,6,45,18.5,95.5,3.55,12.5,101.0,102.4,82.38
2018,5,4,7,0,21.0,120.0,3.6,12.7,127.0,129.35,105.2
2018,5,4,7,15,32.0,141.0,3.2,13.0,154.0,164.84,134.83
2018,5,4,7,30,43.0,162.0,2.8,13.3,181.0,195.3,159.74
2018,5,4,7,45,34.0,169.0,2.35,13.55,185.0,196.67,159.84
2018,5,4,8,0,25.0,176.0,1.9,13.8,189.0,197.44,159.38
2018,5,4,8,15,15.5,183.0,1.6,14.1,191.5,188.88,151.31
2018,5,4,8,30,6.0,190.0,1.3,14.4,194.0,187.83,149.32
2018,5,4,8,45,11.5,215.0,1.0,14.7,223.0,217.51,172.3
2018,5,4,9,0,17.0,240.0,0.7,15.0,252.0,247.49,194.75
2018,5,4,9,15,42.5,281.0,0.8,15.3,313.0,325.06,254.67
2018,5,4,9,30,68.0,322.0,0.9,15.6,374.0,393.1,305.64
2018,5,4,9,45,97.5,356.0,1.0,15.9,434.0,458.08,353.52
2018,5,4,10,0,127.0,390.0,1.1,16.2,494.0,536.85,410.24
2018,5,4,10,15,164.5,403.0,1.4,16.35,542.5,587.42,447.95
2018,5,4,10,30,202.0,416.0,1.7,16.5,591.0,637.88,485.49
2018,5,4,10,45,270.5,410.5,1.95,16.65,650.5,711.77,539.88
2018,5,4,11,0,339.0,405.0,2.2,16.8,710.0,771.98,584.09
2018,5,4,11,15,362.5,402.0,2.3,16.9,732.5,787.94,595.38
2018,5,4,11,30,386.0,399.0,2.4,17.0,755.0,802.04,605.79
2018,5,4,11,45,431.0,387.0,2.5,17.1,786.5,834.49,629.35
2018,5,4,12,0,476.0,375.0,2.6,17.2,818.0,855.26,644.85
2018,5,4,12,15,543.5,333.5,2.6,17.3,838.5,865.02,653.31
2018,5,4,12,30,611.0,292.0,2.6,17.4,859.0,870.62,658.95
2018,5,4,12,45,438.5,362.0,2.65,17.5,766.5,761.95,578.84
2018,5,4,13,0,266.0,432.0,2.7,17.6,674.0,655.86,499.55
2018,5,4,13,15,292.5,413.5,2.8,17.65,675.0,646.65,494.96
2018,5,4,13,30,319.0,395.0,2.9,17.7,676.0,635.05,487.82
2018,5,4,13,45,498.5,310.0,3.0,17.7,735.5,678.85,524.46
2018,5,4,14,0,678.0,225.0,3.1,17.7,795.0,705.34,547.28
2018,5,4,14,15,769.0,173.0,3.3,17.6,796.5,685.52,534.79
2018,5,4,14,30,860.0,121.0,3.5,17.5,798.0,656.54,514.76
2018,5,4,14,45,833.0,124.5,3.7,17.4,755.0,598.94,470.5
2018,5,4,15,0,806.0,128.0,3.9,17.3,712.0,542.67,426.01
2018,5,4,15,15,796.0,122.5,3.9,17.3,670.5,487.65,380.72
2018,5,4,15,30,786.0,117.0,3.9,17.3,629.0,432.48,333.96
2018,5,4,15,45,754.0,116.0,4.2,16.85,578.0,373.42,283.99
2018,5,4,16,0,722.0,115.0,4.5,16.4,527.0,313.28,232.13
2018,5,4,16,15,714.5,104.0,4.55,16.15,480.5,257.21,181.9
2018,5,4,16,30,707.0,93.0,4.6,15.9,434.0,201.77,132.74
2018,5,4,16,45,682.5,85.5,4.7,15.6,384.0,147.8,88.45
2018,5,4,17,0,658.0,78.0,4.8,15.3,334.0,96.75,53.45
2018,5,4,17,15,624.5,74.0,4.8,15.0,288.5,51.42,40.25
2018,5,4,17,30,591.0,70.0,4.8,14.7,243.0,49.14,38.3
2018,5,4,17,45,520.0,62.0,4.75,14.35,192.0,45.12,34.65
2018,5,4,18,0,449.0,54.0,4.7,14.0,141.0,40.91,30.64
2018,5,4,18,15,347.5,44.5,4.6,13.8,99.5,35.07,24.92
2018,5,4,18,30,246.0,35.0,4.5,13.6,58.0,27.48,16.47
2018,5,4,18,45,142.5,21.5,4.35,13.4,33.0,17.2,0.0
2018,5,4,19,0,39.0,8.0,4.2,13.2,8.0,7.63,0.0
2018,5,4,19,15,19.5,4.0,4.1,13.15,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,3.7,12.0,3.0,2.86,0.0
2018,5,5,5,30,0.0,6.0,3.7,12.1,6.0,5.55,0.0
2018,5,5,5,45,0.0,12.0,3.7,12.2,12.0,11.11,3.17
2018,5,5,6,0,0.0,18.0,3.7,12.3,18.0,16.68,8.41
2018,5,5,6,15,0.0,24.5,3.6,12.35,24.5,22.72,13.81
2018,5,5,6,30,0.0,31.0,3.5,12.4,31.0,28.76,19.16
2018,5,5,6,45,0.0,44.5,3.45,12.45,44.5,41.33,30.05
2018,5,5,7,0,0.0,58.0,3.4,12.5,58.0,53.92,40.83
2018,5,5,7,15,0.0,87.5,3.4,12.55,87.5,82.24,64.86
2018,5,5,7,30,0.0,117.0,3.4,12.6,117.0,111.44,89.27
2018,5,5,7,45,2.0,136.0,3.45,12.7,137.0,131.46,105.73
2018,5,5,8,0,4.0,155.0,3.5,12.8,157.0,151.66,122.14
2018,5,5,8,15,12.5,189.0,3.45,13.0,196.5,192.59,155.56
2018,5,5,8,30,21.0,223.0,3.4,13.2,236.0,234.23,188.98
2018,5,5,8,45,28.5,250.5,3.35,13.4,269.5,280.19,225.28
2018,5,5,9,0,36.0,278.0,3.3,13.6,303.0,316.24,253.17
2018,5,5,9,15,39.5,297.5,3.05,13.8,326.5,340.04,270.83
2018,5,5,9,30,43.0,317.0,2.8,14.0,350.0,363.78,288.23
2018,5,5,9,45,44.0,329.5,2.6,14.25,364.5,377.42,297.57
2018,5,5,10,0,45.0,342.0,2.4,14.5,379.0,390.87,306.72
2018,5,5,10,15,37.5,340.5,2.4,14.55,372.0,380.76,298.17
2018,5,5,10,30,30.0,339.0,2.4,14.6,365.0,370.47,289.64
2018,5,5,10,45,39.0,364.0,2.4,14.7,398.5,404.31,315.24
2018,5,5,11,0,48.0,389.0,2.4,14.8,432.0,437.74,340.08
2018,5,5,11,15,49.0,396.5,2.65,14.7,441.0,444.41,345.31
2018,5,5,11,30,50.0,404.0,2.9,14.6,450.0,450.69,350.42
2018,5,5,11,45,49.5,402.5,3.15,14.5,448.5,445.93,347.23
2018,5,5,12,0,49.0,401.0,3.4,14.4,447.0,440.93,343.91
2018,5,5,12,15,40.5,357.0,3.7,14.25,395.0,385.85,302.47
2018,5,5,12,30,32.0,313.0,4.0,14.1,343.0,331.92,261.34
2018,5,5,12,45,20.5,264.0,4.35,13.95,283.0,271.6,214.47
2018,5,5,13,0,9.0,215.0,4.7,13.8,223.0,209.57,165.34
2018,5,5,13,15,11.5,241.5,4.85,13.7,251.5,235.88,186.71
2018,5,5,13,30,14.0,268.0,5.0,13.6,280.0,261.73,207.54
2018,5,5,13,45,19.0,286.0,5.1,13.45,302.0,281.01,223.29
2018,5,5,14,0,24.0,304.0,5.2,13.3,324.0,300.42,239.15
2018,5,5,14,15,39.0,321.0,5.3,13.35,352.5,322.91,257.53
2018,5,5,14,30,54.0,338.0,5.4,13.4,381.0,343.24,274.07
2018,5,5,14,45,105.0,325.5,5.5,13.4,403.5,355.44,284.79
2018,5,5,15,0,156.0,313.0,5.6,13.4,426.0,362.45,290.84
2018,5,5,15,15,337.5,259.0,5.6,13.4,485.0,388.28,311.31
2018,5,5,15,30,519.0,205.0,5.6,13.4,544.0,394.16,312.98
2018,5,5,15,45,542.0,183.0,5.5,13.6,514.0,351.08,274.34
2018,5,5,16,0,565.0,161.0,5.4,13.8,484.0,305.33,232.55
2018,5,5,16,15,482.5,164.5,5.35,13.8,423.0,251.21,186.9
2018,5,5,16,30,400.0,168.0,5.3,13.8,362.0,206.36,150.57
2018,5,5,16,45,422.5,143.5,5.2,13.8,327.5,162.39,112.74
2018,5,5,17,0,445.0,119.0,5.1,13.8,293.0,116.23,77.48
2018,5,5,17,15,442.5,102.5,5.2,13.6,254.5,73.73,60.36
2018,5,5,17,30,440.0,86.0,5.3,13.4,216.0,61.62,49.65
2018,5,5,17,45,413.5,73.5,5.35,13.25,176.5,53.93,42.67
2018,5,5,18,0,387.0,61.0,5.4,13.1,137.0,45.82,35.12
2018,5,5,18,15,294.0,49.0,5.3,12.9,97.0,37.59,27.25
2018,5,5,18,30,201.0,37.0,5.2,12.7,57.0,29.02,18.04
2018,5,5,18,45,114.0,22.5,5.15,12.5,32.5,17.98,0.0
2018,5,5,19,0,27.0,8.0,5.1,12.3,8.0,7.63,0.0
2018,5,5,19,15,13.5,4.0,5.05,12.25,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,6,5,15,27.0,9.5,3.8,11.65,11.0,14.0,0.0
2018,5,6,5,30,54.0,19.0,4.0,11.8,22.0,37.04,0.0
2018,5,6,5,45,133.0,35.5,4.2,11.95,53.5,86.28,60.04
2018,5,6,6,0,212.0,52.0,4.4,12.1,85.0,146.33,113.4
2018,5,6,6,15,219.0,69.0,4.35,12.2,114.0,173.24,139.56
2018,5,6,6,30,226.0,86.0,4.3,12.3,143.0,207.13,170.65
2018,5,6,6,45,137.5,104.0,4.3,12.45,141.0,185.4,153.53
2018,5,6,7,0,49.0,122.0,4.3,12.6,139.0,153.22,125.78
2018,5,6,7,15,44.5,145.5,4.25,12.75,163.0,177.35,145.79
2018,5,6,7,30,40.0,169.0,4.2,12.9,187.0,200.87,164.76
2018,5,6,7,45,69.5,199.0,4.2,13.05,234.5,255.48,209.87
2018,5,6,8,0,99.0,229.0,4.2,13.2,282.0,312.4,256.03
2018,5,6,8,15,207.5,232.0,4.25,13.4,356.5,414.95,340.2
2018,5,6,8,30,316.0,235.0,4.3,13.6,431.0,526.78,429.28
2018,5,6,8,45,531.5,189.5,4.4,13.75,547.5,685.98,555.42
2018,5,6,9,0,747.0,144.0,4.5,13.9,664.0,850.57,677.58
2018,5,6,9,15,785.5,137.0,4.6,14.1,712.0,893.49,706.35
2018,5,6,9,30,824.0,130.0,4.7,14.3,760.0,939.69,738.08
2018,5,6,9,45,864.0,118.0,4.8,14.45,804.5,972.01,759.84
2018,5,6,10,0,904.0,106.0,4.9,14.6,849.0,1010.8,786.22
2018,5,6,10,15,757.0,183.5,5.05,14.7,820.0,971.95,758.3
2018,5,6,10,30,610.0,261.0,5.2,14.8,791.0,910.63,713.29
2018,5,6,10,45,598.0,280.5,5.3,14.9,810.0,918.6,718.31
2018,5,6,11,0,586.0,300.0,5.4,15.0,829.0,922.09,719.82
2018,5,6,11,15,507.0,342.0,5.45,15.05,804.5,880.94,687.16
2018,5,6,11,30,428.0,384.0,5.5,15.1,780.0,837.07,652.61
2018,5,6,11,45,448.0,380.5,5.55,15.15,797.0,844.26,658.45
2018,5,6,12,0,468.0,377.0,5.6,15.2,814.0,848.94,662.25
2018,5,6,12,15,555.0,335.5,5.55,15.2,853.0,877.48,685.31
2018,5,6,12,30,642.0,294.0,5.5,15.2,892.0,900.89,704.29
2018,5,6,12,45,594.0,305.5,5.5,15.2,854.0,847.1,664.01
2018,5,6,13,0,546.0,317.0,5.5,15.2,816.0,794.53,624.62
2018,5,6,13,15,424.0,362.0,5.35,15.15,745.0,711.55,559.71
2018,5,6,13,30,302.0,407.0,5.2,15.1,674.0,632.2,497.07
2018,5,6,13,45,363.0,369.5,5.1,15.05,682.0,627.49,495.43
2018,5,6,14,0,424.0,332.0,5.0,15.0,690.0,619.06,490.29
2018,5,6,14,15,412.5,313.5,4.95,14.9,651.0,570.89,453.55
2018,5,6,14,30,401.0,295.0,4.9,14.8,612.0,523.12,416.72
2018,5,6,14,45,252.0,308.0,4.8,14.75,504.0,424.16,337.77
2018,5,6,15,0,103.0,321.0,4.7,14.7,396.0,342.9,272.55
2018,5,6,15,15,86.5,292.0,4.7,14.7,352.5,301.81,240.27
2018,5,6,15,30,70.0,263.0,4.7,14.7,309.0,262.87,209.37
2018,5,6,15,45,74.5,242.0,4.65,14.5,287.5,240.32,191.35
2018,5,6,16,0,79.0,221.0,4.6,14.3,266.0,217.43,172.73
2018,5,6,16,15,186.0,203.0,4.6,14.15,297.0,217.81,169.36
2018,5,6,16,30,293.0,185.0,4.6,14.0,328.0,204.33,153.1
2018,5,6,16,45,312.5,162.0,4.55,13.9,299.0,167.93,122.02
2018,5,6,17,0,332.0,139.0,4.5,13.8,270.0,129.62,92.54
2018,5,6,17,15,343.0,116.5,4.5,13.7,234.5,83.76,69.21
2018,5,6,17,30,354.0,94.0,4.5,13.6,199.0,67.22,54.6
2018,5,6,17,45,320.0,79.0,4.45,13.45,160.0,57.81,46.11
2018,5,6,18,0,286.0,64.0,4.4,13.3,121.0,47.89,36.96
2018,5,6,18,15,182.5,48.5,4.3,13.25,81.0,39.2,28.67
2018,5,6,18,30,79.0,33.0,4.2,13.2,41.0,27.07,16.64
2018,5,6,18,45,39.5,18.5,4.05,13.1,22.5,16.2,0.0
2018,5,6,19,0,0.0,4.0,3.9,13.0,4.0,3.81,0.0
2018,5,6,19,15,0.0,2.0,3.85,13.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,77.0,12.5,4.3,12.3,17.0,26.1,0.0
2018,5,7,5,30,154.0,25.0,4.4,12.6,34.0,72.48,10.36
2018,5,7,5,45,275.0,37.5,4.55,12.85,73.0,136.91,97.07
2018,5,7,6,0,396.0,50.0,4.7,13.1,112.0,210.45,162.88
2018,5,7,6,15,475.5,57.5,4.65,13.3,159.5,275.3,221.48
2018,5,7,6,30,555.0,65.0,4.6,13.5,207.0,348.06,285.89
2018,5,7,6,45,607.5,71.0,4.55,13.7,258.5,412.68,342.28
2018,5,7,7,0,660.0,77.0,4.5,13.9,310.0,481.59,400.36
2018,5,7,7,15,697.0,81.5,4.5,14.1,362.5,542.97,450.7
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,603.92,499.21
2018,5,7,7,45,761.5,89.5,4.45,14.5,466.5,660.87,542.33
2018,5,7,8,0,789.0,93.0,4.4,14.7,518.0,718.04,583.34
2018,5,7,8,15,808.5,96.5,4.35,14.95,566.5,768.69,618.43
2018,5,7,8,30,828.0,100.0,4.3,15.2,615.0,818.26,652.05
2018,5,7,8,45,843.0,102.0,4.25,15.4,659.5,860.82,680.08
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,894.36,701.53
2018,5,7,9,15,872.0,105.0,4.15,15.8,744.5,930.43,724.58
2018,5,7,9,30,886.0,106.0,4.1,16.0,785.0,964.03,745.66
2018,5,7,9,45,898.5,105.5,4.05,16.2,820.5,991.83,762.54
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,1016.67,777.35
2018,5,7,10,15,917.0,107.0,4.0,16.55,884.0,1034.59,787.9
2018,5,7,10,30,923.0,109.0,4.0,16.7,912.0,1049.01,796.19
2018,5,7,10,45,927.0,109.5,4.05,16.8,932.5,1056.22,800.22
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,1059.79,801.97
2018,5,7,11,15,933.5,111.0,4.1,17.0,966.5,1058.69,800.38
2018,5,7,11,30,936.0,112.0,4.1,17.1,980.0,1053.89,796.46
2018,5,7,11,45,863.5,158.5,4.1,17.2,963.0,1025.74,776.85
2018,5,7,12,0,791.0,205.0,4.1,17.3,946.0,986.24,749.67
2018,5,7,12,15,708.5,256.0,4.15,17.3,918.5,945.98,722.49
2018,5,7,12,30,626.0,307.0,4.2,17.3,891.0,898.08,687.05
2018,5,7,12,45,605.5,311.0,4.2,17.35,871.0,862.39,661.68
2018,5,7,13,0,585.0,315.0,4.2,17.4,851.0,826.49,635.86
2018,5,7,13,15,649.5,274.5,4.25,17.35,859.0,818.69,632.74
2018,5,7,13,30,714.0,234.0,4.3,17.3,867.0,805.27,625.15
2018,5,7,13,45,779.0,190.5,4.3,17.3,864.0,781.49,609.6
2018,5,7,14,0,844.0,147.0,4.3,17.3,861.0,752.87,589.97
2018,5,7,14,15,867.0,128.5,4.35,17.2,838.5,710.82,559.32
2018,5,7,14,30,890.0,110.0,4.4,17.1,816.0,666.46,525.99
2018,5,7,14,45,882.0,107.0,4.45,17.0,779.0,613.86,484.88
2018,5,7,15,0,874.0,104.0,4.5,16.9,742.0,560.23,441.73
2018,5,7,15,15,860.5,102.5,4.5,16.9,699.5,504.48,395.31
2018,5,7,15,30,847.0,101.0,4.5,16.9,657.0,445.37,344.99
2018,5,7,15,45,831.5,97.5,4.7,16.65,610.5,386.91,294.38
2018,5,7,16,0,816.0,94.0,4.9,16.4,564.0,329.29,243.08
2018,5,7,16,15,794.0,90.5,4.95,16.15,514.0,271.13,190.85
2018,5,7,16,30,772.0,87.0,5.0,15.9,464.0,215.07,141.17
2018,5,7,16,45,741.5,82.5,5.05,15.65,411.5,159.39,95.37
2018,5,7,17,0,711.0,78.0,5.1,15.4,359.0,102.77,55.85
2018,5,7,17,15,667.0,73.5,5.15,15.15,307.0,53.86,42.38
2018,5,7,17,30,623.0,69.0,5.2,14.9,255.0,48.0,37.25
2018,5,7,17,45,558.0,62.5,5.2,14.65,205.0,45.2,34.71
2018,5,7,18,0,493.0,56.0,5.2,14.4,155.0,42.33,31.9
2018,5,7,18,15,392.5,47.0,5.05,14.2,111.5,37.0,26.68
2018,5,7,18,30,292.0,38.0,4.9,14.0,68.0,29.8,19.0
2018,5,7,18,45,174.0,23.5,4.75,13.8,39.0,18.74,0.0
2018,5,7,19,0,56.0,9.0,4.6,13.6,10.0,8.58,0.0
2018,5,7,19,15,28.0,4.5,4.45,13.5,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,8.0,2.0,4.3,12.25,1.5,0.0,0.0
2018,5,8,5,0,16.0,4.0,4.4,12.3,3.0,0.0,0.0
2018,5,8,5,15,73.0,12.0,4.6,12.5,15.5,24.97,0.0
2018,5,8,5,30,130.0,20.0,4.8,12.7,28.0,60.96,14.15
2018,5,8,5,45,283.0,32.5,5.0,12.95,71.5,134.86,95.96
2018,5,8,6,0,436.0,45.0,5.2,13.2,115.0,220.13,170.56
2018,5,8,6,15,305.0,40.0,5.2,13.35,97.5,185.04,148.68
2018,5,8,6,30,174.0,35.0,5.2,13.5,80.0,128.58,104.51
2018,5,8,6,45,87.0,54.0,5.2,13.7,76.5,107.77,87.43
2018,5,8,7,0,0.0,73.0,5.2,13.9,73.0,68.14,52.66
2018,5,8,7,15,0.0,94.0,5.1,13.95,94.0,88.65,69.91
2018,5,8,7,30,0.0,115.0,5.0,14.0,115.0,109.23,86.97
2018,5,8,7,45,5.0,145.0,4.9,14.05,147.5,142.61,114.63
2018,5,8,8,0,10.0,175.0,4.8,14.1,180.0,176.53,142.35
2018,5,8,8,15,25.5,212.0,4.65,14.1,227.5,226.54,183.22
2018,5,8,8,30,41.0,249.0,4.5,14.1,275.0,289.17,233.51
2018,5,8,8,45,64.0,280.5,4.35,14.1,324.0,343.44,276.55
2018,5,8,9,0,87.0,312.0,4.2,14.1,373.0,398.83,319.74
2018,5,8,9,15,115.5,337.5,4.05,14.2,423.5,466.42,371.55
2018,5,8,9,30,144.0,363.0,3.9,14.3,474.0,522.18,413.48
2018,5,8,9,45,183.5,378.5,3.8,14.35,526.0,578.06,455.51
2018,5,8,10,0,223.0,394.0,3.7,14.4,578.0,634.45,497.18
2018,5,8,10,15,239.0,406.0,3.55,14.6,609.0,676.61,526.42
2018,5,8,10,30,255.0,418.0,3.4,14.8,640.0,704.73,545.35
2018,5,8,10,45,266.5,425.5,3.3,15.0,662.5,722.39,556.77
2018,5,8,11,0,278.0,433.0,3.2,15.2,685.0,738.71,567.24
2018,5,8,11,15,316.0,426.0,3.15,15.4,716.5,765.08,586.05
2018,5,8,11,30,354.0,419.0,3.1,15.6,748.0,789.68,603.37
2018,5,8,11,45,454.0,365.0,3.05,15.8,789.5,834.27,636.87
2018,5,8,12,0,554.0,311.0,3.0,16.0,831.0,866.39,661.25
2018,5,8,12,15,550.0,313.0,3.25,16.1,828.0,850.05,650.63
2018,5,8,12,30,546.0,315.0,3.5,16.2,825.0,831.63,638.73
2018,5,8,12,45,402.0,378.0,3.7,16.3,751.5,743.25,572.36
2018,5,8,13,0,258.0,441.0,3.9,16.4,678.0,656.42,506.16
2018,5,8,13,15,214.5,438.5,4.15,16.3,633.0,600.16,465.25
2018,5,8,13,30,171.0,436.0,4.4,16.2,588.0,550.76,428.75
2018,5,8,13,45,270.5,369.5,4.65,16.15,602.5,556.5,437.28
2018,5,8,14,0,370.0,303.0,4.9,16.1,617.0,553.71,438.6
2018,5,8,14,15,623.5,201.5,5.0,16.05,707.0,613.13,488.59
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,649.51,518.8
2018,5,8,14,45,866.5,98.5,5.15,15.9,760.0,597.6,477.05
2018,5,8,15,0,856.0,97.0,5.2,15.8,723.0,544.92,433.91
2018,5,8,15,15,842.5,95.0,5.2,15.8,681.0,489.83,387.38
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,434.78,339.61
2018,5,8,15,45,809.5,91.0,4.9,15.75,592.5,373.82,285.81
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,317.65,234.99
2018,5,8,16,15,764.5,87.0,4.5,15.65,497.0,261.52,184.34
2018,5,8,16,30,739.0,85.0,4.4,15.6,448.0,207.89,136.72
2018,5,8,16,45,706.5,81.5,4.3,15.55,397.0,154.81,93.01
2018,5,8,17,0,674.0,78.0,4.2,15.5,346.0,101.03,55.42
2018,5,8,17,15,630.5,73.0,4.2,15.4,295.5,53.96,42.43
2018,5,8,17,30,587.0,68.0,4.2,15.3,245.0,46.96,36.28
2018,5,8,17,45,524.0,61.5,4.2,15.2,197.0,44.14,33.7
2018,5,8,18,0,461.0,55.0,4.2,15.1,149.0,41.21,30.85
2018,5,8,18,15,366.5,45.5,4.05,14.9,107.0,35.38,25.24
2018,5,8,18,30,272.0,36.0,3.9,14.7,65.0,28.08,17.69
2018,5,8,18,45,162.0,22.5,3.75,14.55,37.5,17.85,0.0
2018,5,8,19,0,52.0,9.0,3.6,14.4,10.0,8.58,0.0
2018,5,8,19,15,26.0,4.5,3.45,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,12.0,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,24.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,97.0,14.0,3.75,13.15,19.0,31.44,0.0
2018,5,9,5,30,170.0,23.0,4.0,13.4,34.0,74.95,24.44
2018,5,9,5,45,275.5,32.0,4.25,13.65,68.5,132.32,94.36
2018,5,9,6,0,381.0,41.0,4.5,13.9,103.0,196.48,151.8
2018,5,9,6,15,258.5,46.5,4.6,14.05,95.5,169.63,135.81
2018,5,9,6,30,136.0,52.0,4.7,14.2,88.0,124.46,100.63
2018,5,9,6,45,107.0,92.0,4.75,14.3,124.0,155.27,127.31
2018,5,9,7,0,78.0,132.0,4.8,14.4,160.0,180.85,148.56
2018,5,9,7,15,76.0,150.0,4.95,14.5,181.0,201.59,165.68
2018,5,9,7,30,74.0,168.0,5.1,14.6,202.0,221.99,182.17
2018,5,9,7,45,49.0,183.5,5.25,14.7,207.0,222.75,181.63
2018,5,9,8,0,24.0,199.0,5.4,14.8,212.0,212.06,171.55
2018,5,9,8,15,110.0,228.0,5.45,14.9,296.0,332.21,271.01
2018,5,9,8,30,196.0,257.0,5.5,15.0,380.0,438.9,357.3
2018,5,9,8,45,316.5,254.5,5.55,15.1,469.5,558.09,452.62
2018,5,9,9,0,437.0,252.0,5.6,15.2,559.0,685.02,551.25
2018,5,9,9,15,457.5,261.0,5.65,15.35,598.5,724.66,579.81
2018,5,9,9,30,478.0,270.0,5.7,15.5,638.0,763.43,607.81
2018,5,9,9,45,436.5,304.0,5.7,15.6,651.5,767.55,607.81
2018,5,9,10,0,395.0,338.0,5.7,15.7,665.0,767.72,605.08
2018,5,9,10,15,260.5,366.0,5.7,15.8,584.5,654.83,516.21
2018,5,9,10,30,126.0,394.0,5.7,15.9,504.0,536.87,422.2
2018,5,9,10,45,134.0,397.0,5.7,16.0,516.5,546.33,429.46
2018,5,9,11,0,142.0,400.0,5.7,16.1,529.0,555.16,435.87
2018,5,9,11,15,353.0,355.5,5.65,16.2,682.5,728.71,572.13
2018,5,9,11,30,564.0,311.0,5.6,16.3,836.0,898.2,699.63
2018,5,9,11,45,751.5,209.0,5.5,16.4,912.5,971.81,753.59
2018,5,9,12,0,939.0,107.0,5.4,16.5,989.0,1024.24,788.96
2018,5,9,12,15,938.0,107.0,5.4,16.55,986.5,1004.35,774.54
2018,5,9,12,30,937.0,107.0,5.4,16.6,984.0,981.11,758.29
2018,5,9,12,45,934.0,107.5,5.35,16.65,974.0,953.32,738.52
2018,5,9,13,0,931.0,108.0,5.3,16.7,964.0,922.51,716.65
2018,5,9,13,15,927.5,107.0,5.45,16.7,946.5,886.97,692.7
2018,5,9,13,30,924.0,106.0,5.6,16.7,929.0,848.74,666.54
2018,5,9,13,45,918.5,105.5,5.7,16.65,904.5,806.95,637.35
2018,5,9,14,0,913.0,105.0,5.8,16.6,880.0,762.98,606.22
2018,5,9,14,15,904.5,104.0,5.9,16.5,848.5,714.52,570.71
2018,5,9,14,30,896.0,103.0,6.0,16.4,817.0,664.58,531.73
2018,5,9,14,45,884.5,102.0,6.15,16.35,779.0,611.64,489.39
2018,5,9,15,0,873.0,101.0,6.3,16.3,741.0,557.97,445.25
2018,5,9,15,15,859.5,99.0,6.3,16.3,698.5,501.99,397.72
2018,5,9,15,30,846.0,97.0,6.3,16.3,656.0,446.02,348.94
2018,5,9,15,45,826.5,95.0,6.55,15.95,608.5,384.15,294.99
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,327.03,243.59
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,269.5,191.38
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,214.46,142.2
2018,5,9,16,45,722.5,84.5,6.8,15.0,409.0,160.26,97.26
2018,5,9,17,0,689.0,81.0,6.8,14.8,357.0,105.28,58.44
2018,5,9,17,15,644.0,76.5,6.7,14.6,305.5,57.67,38.75
2018,5,9,17,30,599.0,72.0,6.6,14.4,254.0,50.09,39.19
2018,5,9,17,45,531.5,65.0,6.5,14.2,204.0,46.99,36.37
2018,5,9,18,0,464.0,58.0,6.4,14.0,154.0,43.76,33.26
2018,5,9,18,15,365.0,48.5,6.2,13.85,111.0,38.04,27.7
2018,5,9,18,30,266.0,39.0,6.0,13.7,68.0,30.46,19.89
2018,5,9,18,45,156.5,24.5,5.85,13.6,39.5,19.46,0.03
2018,5,9,19,0,47.0,10.0,5.7,13.5,11.0,9.53,0.0
2018,5,9,19,15,23.5,5.0,5.6,13.45,5.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.65,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,10,4,45,5.0,2.0,4.9,12.3,2.0,0.0,0.0
2018,5,10,5,0,10.0,4.0,4.8,12.3,4.0,0.0,0.0
2018,5,10,5,15,71.0,16.5,4.95,12.55,21.0,29.05,0.0
2018,5,10,5,30,132.0,29.0,5.1,12.8,38.0,73.52,29.27
2018,5,10,5,45,230.0,41.5,5.3,13.05,73.0,128.36,93.0
2018,5,10,6,0,328.0,54.0,5.5,13.3,108.0,190.37,148.32
2018,5,10,6,15,342.0,68.0,5.5,13.45,142.0,230.41,186.25
2018,5,10,6,30,356.0,82.0,5.5,13.6,176.0,271.67,224.12
2018,5,10,6,45,246.0,106.5,5.5,13.75,178.0,252.31,209.74
2018,5,10,7,0,136.0,131.0,5.5,13.9,180.0,220.64,182.93
2018,5,10,7,15,138.5,156.5,5.55,14.0,213.0,256.42,212.72
2018,5,10,7,30,141.0,182.0,5.6,14.1,246.0,292.0,241.64
2018,5,10,7,45,321.0,176.5,5.7,14.25,345.0,429.73,357.01
2018,5,10,8,0,501.0,171.0,5.8,14.4,444.0,585.1,482.93
2018,5,10,8,15,636.5,144.5,5.9,14.5,524.0,689.41,565.86
2018,5,10,8,30,772.0,118.0,6.0,14.6,604.0,792.42,643.09
2018,5,10,8,45,766.5,129.5,6.15,14.75,641.0,825.69,666.3
2018,5,10,9,0,761.0,141.0,6.3,14.9,678.0,855.81,687.38
2018,5,10,9,15,680.5,188.0,6.3,15.0,688.0,857.25,686.54
2018,5,10,9,30,600.0,235.0,6.3,15.1,698.0,845.42,674.89
2018,5,10,9,45,577.0,259.5,6.35,15.25,721.0,855.93,680.58
2018,5,10,10,0,554.0,284.0,6.4,15.4,744.0,867.17,686.61
2018,5,10,10,15,532.5,305.5,6.4,15.5,759.0,873.37,689.03
2018,5,10,10,30,511.0,327.0,6.4,15.6,774.0,876.49,689.27
2018,5,10,10,45,541.0,323.5,6.4,15.7,807.0,902.8,708.31
2018,5,10,11,0,571.0,320.0,6.4,15.8,840.0,926.85,725.54
2018,5,10,11,15,679.0,262.0,6.3,15.85,888.5,973.18,761.37
2018,5,10,11,30,787.0,204.0,6.2,15.9,937.0,1007.06,784.37
2018,5,10,11,45,722.5,244.5,6.05,15.9,920.5,979.19,763.11
2018,5,10,12,0,658.0,285.0,5.9,15.9,904.0,941.93,734.27
2018,5,10,12,15,626.5,305.5,6.0,15.9,894.0,915.02,714.37
2018,5,10,12,30,595.0,326.0,6.1,15.9,884.0,887.49,693.84
2018,5,10,12,45,634.5,298.5,6.2,15.85,888.0,876.38,687.8
2018,5,10,13,0,674.0,271.0,6.3,15.8,892.0,862.06,679.18
2018,5,10,13,15,711.0,243.5,6.45,15.7,887.5,841.12,665.8
2018,5,10,13,30,748.0,216.0,6.6,15.6,883.0,815.63,648.73
2018,5,10,13,45,780.0,190.0,6.75,15.55,869.0,781.99,624.93
2018,5,10,14,0,812.0,164.0,6.9,15.5,855.0,746.0,598.68
2018,5,10,14,15,828.5,148.0,6.95,15.45,830.5,703.95,566.39
2018,5,10,14,30,845.0,132.0,7.0,15.4,806.0,658.52,530.68
2018,5,10,14,45,841.5,125.0,7.05,15.35,770.0,606.36,488.44
2018,5,10,15,0,838.0,118.0,7.1,15.3,734.0,552.91,444.08
2018,5,10,15,15,805.5,121.0,7.1,15.3,685.0,493.47,393.56
2018,5,10,15,30,773.0,124.0,7.1,15.3,636.0,436.18,343.78
2018,5,10,15,45,741.0,121.5,7.25,15.15,584.0,373.22,288.93
2018,5,10,16,0,709.0,119.0,7.4,15.0,532.0,316.08,237.99
2018,5,10,16,15,699.5,110.0,7.4,14.85,487.0,262.27,188.85
2018,5,10,16,30,690.0,101.0,7.4,14.7,442.0,209.26,141.04
2018,5,10,16,45,663.5,98.0,7.4,14.5,396.5,159.82,99.69
2018,5,10,17,0,637.0,95.0,7.4,14.3,351.0,113.48,67.17
2018,5,10,17,15,587.5,89.5,7.4,14.1,300.0,68.11,47.54
2018,5,10,17,30,538.0,84.0,7.4,13.9,249.0,59.8,47.93
2018,5,10,17,45,465.5,76.5,7.4,13.65,200.0,56.79,45.2
2018,5,10,18,0,393.0,69.0,7.4,13.4,151.0,51.66,40.37
2018,5,10,18,15,299.0,56.5,7.3,13.25,109.0,43.23,32.34
2018,5,10,18,30,205.0,44.0,7.2,13.1,67.0,34.44,23.42
2018,5,10,18,45,119.5,28.5,7.15,12.95,40.5,23.29,3.42
2018,5,10,19,0,34.0,13.0,7.1,12.8,14.0,12.39,0.0
2018,5,10,19,15,17.0,6.5,7.0,12.75,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,45,11.5,3.0,3.15,11.35,2.5,0.0,0.0
2018,5,11,5,0,23.0,6.0,3.2,11.4,5.0,0.0,0.0
2018,5,11,5,15,79.5,16.5,3.35,11.65,21.0,30.73,0.0
2018,5,11,5,30,136.0,27.0,3.5,11.9,37.0,72.59,32.52
2018,5,11,5,45,212.0,40.5,3.7,12.15,69.5,121.66,88.66
2018,5,11,6,0,288.0,54.0,3.9,12.4,102.0,176.09,137.55
2018,5,11,6,15,335.0,67.0,4.0,12.65,142.0,226.45,183.21
2018,5,11,6,30,382.0,80.0,4.1,12.9,182.0,281.73,232.33
2018,5,11,6,45,422.5,92.5,4.2,13.1,227.5,337.56,280.92
2018,5,11,7,0,463.0,105.0,4.3,13.3,273.0,396.88,331.15
2018,5,11,7,15,480.0,120.5,4.25,13.6,318.0,448.06,372.84
2018,5,11,7,30,497.0,136.0,4.2,13.9,363.0,499.71,413.63
2018,5,11,7,45,520.5,146.5,4.15,14.15,409.0,550.64,452.98
2018,5,11,8,0,544.0,157.0,4.1,14.4,455.0,602.15,491.82
2018,5,11,8,15,576.5,162.5,4.1,14.75,503.5,661.01,535.44
2018,5,11,8,30,609.0,168.0,4.1,15.1,552.0,715.41,574.83
2018,5,11,8,45,620.5,179.5,4.1,15.45,595.0,758.08,604.28
2018,5,11,9,0,632.0,191.0,4.1,15.8,638.0,799.16,632.04
2018,5,11,9,15,633.0,206.0,4.15,16.15,675.0,832.41,653.85
2018,5,11,9,30,634.0,221.0,4.2,16.5,712.0,863.08,673.54
2018,5,11,9,45,724.5,190.0,4.3,16.85,774.0,928.99,718.62
2018,5,11,10,0,815.0,159.0,4.4,17.2,836.0,989.14,758.83
2018,5,11,10,15,871.0,135.5,4.45,17.4,880.5,1018.97,777.79
2018,5,11,10,30,927.0,112.0,4.5,17.6,925.0,1056.07,801.89
2018,5,11,10,45,934.0,111.0,4.5,17.85,946.5,1064.65,805.85
2018,5,11,11,0,941.0,110.0,4.5,18.1,968.0,1069.62,807.71
2018,5,11,11,15,945.0,109.5,4.5,18.2,981.5,1068.41,806.02
2018,5,11,11,30,949.0,109.0,4.5,18.3,995.0,1063.5,802.02
2018,5,11,11,45,952.5,108.0,4.5,18.45,1001.5,1053.89,794.85
2018,5,11,12,0,956.0,107.0,4.5,18.6,1008.0,1040.62,785.36
2018,5,11,12,15,956.5,106.5,4.5,18.7,1006.5,1021.38,772.09
2018,5,11,12,30,957.0,106.0,4.5,18.8,1005.0,998.69,756.58
2018,5,11,12,45,955.0,106.5,4.55,18.9,995.5,971.36,738.37
2018,5,11,13,0,953.0,107.0,4.6,19.0,986.0,940.88,717.96
2018,5,11,13,15,948.0,106.5,4.7,19.0,967.0,903.92,693.56
2018,5,11,13,30,943.0,106.0,4.8,19.0,948.0,864.33,667.06
2018,5,11,13,45,936.5,105.0,4.9,19.05,922.5,820.66,637.21
2018,5,11,14,0,930.0,104.0,5.0,19.1,897.0,774.86,605.45
2018,5,11,14,15,922.0,103.5,5.15,19.1,865.5,726.57,571.14
2018,5,11,14,30,914.0,103.0,5.3,19.1,834.0,676.7,533.1
2018,5,11,14,45,903.5,101.5,5.45,19.05,796.0,623.12,491.25
2018,5,11,15,0,893.0,100.0,5.6,19.0,758.0,568.69,447.44
2018,5,11,15,15,880.0,98.0,5.6,19.0,715.0,512.02,400.18
2018,5,11,15,30,867.0,96.0,5.6,19.0,672.0,455.28,351.56
2018,5,11,15,45,850.5,93.0,5.8,18.8,624.5,396.55,300.62
2018,5,11,16,0,834.0,90.0,6.0,18.6,577.0,334.21,245.61
2018,5,11,16,15,812.5,87.0,5.95,18.3,527.0,275.81,193.21
2018,5,11,16,30,791.0,84.0,5.9,18.0,477.0,219.4,143.22
2018,5,11,16,45,763.0,80.0,5.8,17.75,425.0,163.51,96.97
2018,5,11,17,0,735.0,76.0,5.7,17.5,373.0,110.86,60.27
2018,5,11,17,15,693.0,71.5,5.5,17.1,320.5,56.33,35.43
2018,5,11,17,30,651.0,67.0,5.3,16.7,268.0,45.98,35.19
2018,5,11,17,45,589.0,61.0,5.1,16.3,217.0,43.48,32.98
2018,5,11,18,0,527.0,55.0,4.9,15.9,166.0,40.9,30.52
2018,5,11,18,15,431.5,47.0,4.7,15.65,121.5,36.4,26.14
2018,5,11,18,30,336.0,39.0,4.5,15.4,77.0,31.79,21.11
2018,5,11,18,45,215.0,27.0,4.3,15.15,47.0,21.48,4.33
2018,5,11,19,0,94.0,15.0,4.1,14.9,17.0,14.3,0.0
2018,5,11,19,15,47.0,7.5,3.95,15.0,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.5,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,35.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,143.5,17.0,2.4,15.55,26.0,43.43,0.0
2018,5,12,5,30,252.0,28.0,2.4,15.9,47.0,102.53,49.89
2018,5,12,5,45,365.0,36.5,2.4,16.3,87.0,164.86,118.16
2018,5,12,6,0,478.0,45.0,2.4,16.7,127.0,236.78,181.1
2018,5,12,6,15,549.0,51.5,2.45,16.95,176.0,301.22,238.25
2018,5,12,6,30,620.0,58.0,2.5,17.2,225.0,372.73,299.93
2018,5,12,6,45,668.0,62.5,2.55,17.4,277.0,434.64,352.47
2018,5,12,7,0,716.0,67.0,2.6,17.6,329.0,502.28,407.67
2018,5,12,7,15,749.0,70.5,2.55,17.85,381.5,562.62,454.95
2018,5,12,7,30,782.0,74.0,2.5,18.1,434.0,624.33,501.57
2018,5,12,7,45,806.0,77.5,2.45,18.35,485.5,680.58,541.06
2018,5,12,8,0,830.0,81.0,2.4,18.6,537.0,736.69,578.99
2018,5,12,8,15,847.5,83.5,2.25,18.9,585.5,780.3,606.25
2018,5,12,8,30,865.0,86.0,2.1,19.2,634.0,827.93,635.63
2018,5,12,8,45,878.0,88.0,1.9,19.5,678.0,869.5,659.44
2018,5,12,9,0,891.0,90.0,1.7,19.8,722.0,908.94,680.99
2018,5,12,9,15,899.0,93.0,1.7,19.9,761.0,942.5,701.01
2018,5,12,9,30,907.0,96.0,1.7,20.0,800.0,973.18,719.07
2018,5,12,9,45,909.5,100.5,1.65,20.15,832.5,997.13,731.86
2018,5,12,10,0,912.0,105.0,1.6,20.3,865.0,1017.66,742.45
2018,5,12,10,15,902.5,115.0,1.75,20.25,887.5,1028.6,750.55
2018,5,12,10,30,893.0,125.0,1.9,20.2,910.0,1035.56,756.25
2018,5,12,10,45,854.5,148.5,2.05,20.15,913.5,1023.18,749.59
2018,5,12,11,0,816.0,172.0,2.2,20.1,917.0,1016.91,747.04
2018,5,12,11,15,738.5,220.0,2.4,20.0,901.5,989.54,731.26
2018,5,12,11,30,661.0,268.0,2.6,19.9,886.0,952.51,708.44
2018,5,12,11,45,697.0,249.0,2.8,19.75,904.0,958.14,714.96
2018,5,12,12,0,733.0,230.0,3.0,19.6,922.0,960.03,718.12
2018,5,12,12,15,679.5,256.5,3.2,19.45,897.0,917.9,691.31
2018,5,12,12,30,626.0,283.0,3.4,19.3,872.0,874.4,661.84
2018,5,12,12,45,563.5,313.0,3.55,19.15,839.0,826.13,627.97
2018,5,12,13,0,501.0,343.0,3.7,19.0,806.0,778.89,594.28
2018,5,12,13,15,458.0,358.5,3.8,18.85,775.5,735.81,563.52
2018,5,12,13,30,415.0,374.0,3.9,18.7,745.0,693.72,533.04
2018,5,12,13,45,533.0,305.5,4.0,18.5,769.0,700.52,542.03
2018,5,12,14,0,651.0,237.0,4.1,18.3,793.0,697.03,542.68
2018,5,12,14,15,757.5,179.5,4.05,18.15,803.5,684.5,535.08
2018,5,12,14,30,864.0,122.0,4.0,18.0,814.0,662.54,519.57
2018,5,12,14,45,851.5,120.0,4.0,17.8,776.0,609.69,478.54
2018,5,12,15,0,839.0,118.0,4.0,17.6,738.0,554.34,434.67
2018,5,12,15,15,824.0,115.5,4.0,17.6,695.0,498.41,388.73
2018,5,12,15,30,809.0,113.0,4.0,17.6,652.0,442.78,341.73
2018,5,12,15,45,790.0,110.0,3.75,17.3,605.5,385.81,292.59
2018,5,12,16,0,771.0,107.0,3.5,17.0,559.0,330.12,243.51
2018,5,12,16,15,727.5,108.0,3.35,16.85,504.5,269.03,190.44
2018,5,12,16,30,684.0,109.0,3.2,16.7,450.0,216.1,144.89
2018,5,12,16,45,621.5,108.0,3.1,16.5,392.0,163.83,103.51
2018,5,12,17,0,559.0,107.0,3.0,16.3,334.0,119.01,73.51
2018,5,12,17,15,531.0,96.5,2.85,16.1,288.0,74.51,51.88
2018,5,12,17,30,503.0,86.0,2.7,15.9,242.0,61.06,48.66
2018,5,12,17,45,448.0,76.0,2.6,15.65,196.0,55.33,43.58
2018,5,12,18,0,393.0,66.0,2.5,15.4,150.0,49.17,37.92
2018,5,12,18,15,308.5,54.0,2.4,15.2,109.0,41.1,30.34
2018,5,12,18,30,224.0,42.0,2.3,15.0,68.0,32.67,22.02
2018,5,12,18,45,137.0,28.0,2.15,14.75,41.5,22.21,6.13
2018,5,12,19,0,50.0,14.0,2.0,14.5,15.0,13.34,0.0
2018,5,12,19,15,25.0,7.0,2.05,14.35,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
