Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,4.29,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,7.4,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,13.9,5.8
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,20.4,11.62
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,30.63,20.56
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,40.87,29.46
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,60.51,46.26
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,81.01,63.59
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,90.99,71.79
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,100.99,79.91
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,113.51,90.01
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,126.04,100.01
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,131.13,103.8
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,136.27,107.62
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,145.27,114.61
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,154.33,121.61
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,178.12,140.52
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,202.02,159.32
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,246.27,194.19
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,290.77,228.72
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,357.73,280.38
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,413.69,322.76
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,394.71,307.63
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,375.81,292.86
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,369.69,287.99
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,363.45,283.03
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,416.89,324.43
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,469.01,364.12
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,532.76,412.43
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,584.93,451.54
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,577.9,446.34
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,570.19,440.96
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,599.75,466.28
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,618.55,483.1
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,642.97,504.4
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,653.95,515.12
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,592.97,468.71
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,534.4,423.73
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,504.35,399.81
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,473.98,374.98
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,426.13,336.04
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,381.7,299.42
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,342.7,266.42
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,302.33,231.39
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,256.36,193.97
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,215.06,161.73
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,177.0,130.1
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,138.94,100.79
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,100.97,76.67
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,73.85,60.41
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,62.16,50.0
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,49.81,38.78
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,41.8,31.2
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,33.42,22.91
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,22.57,7.58
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,13.34,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,2.38,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.7,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,6.48,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,9.26,2.24
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,13.89,6.33
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,18.54,10.4
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,35.28,24.86
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,52.06,39.2
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,59.06,45.02
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,66.07,50.78
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,70.29,54.12
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,74.51,57.44
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,91.53,71.4
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,108.87,85.48
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,128.16,101.04
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,147.53,116.51
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,177.13,140.24
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,206.93,163.86
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,226.96,179.49
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,247.01,195.08
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,259.61,204.72
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,272.14,214.32
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,272.77,214.53
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,273.34,214.77
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,282.65,221.91
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,291.82,228.92
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,400.45,314.36
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,507.61,396.14
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,618.27,480.9
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,729.63,563.76
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,731.69,565.94
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,730.88,566.67
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,690.22,536.49
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,650.59,507.02
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,629.74,492.79
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,606.48,476.38
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,547.57,431.54
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,492.38,389.19
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,429.45,339.96
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,372.23,294.96
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,355.17,281.8
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,335.51,265.9
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,310.18,245.18
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,282.93,222.25
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,250.46,194.49
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,211.47,161.11
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,176.43,131.07
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,139.15,101.31
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,103.67,79.21
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,84.66,70.17
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,72.7,59.5
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,60.28,48.18
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,48.11,36.86
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,35.55,24.87
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,23.4,9.11
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,12.39,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.86,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,4.62,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,8.33,1.26
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,12.04,4.59
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,20.86,12.27
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,29.69,19.94
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,52.99,39.93
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,76.93,60.21
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,111.75,89.43
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,147.29,118.78
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,204.16,165.5
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,256.22,207.39
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,271.82,218.95
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,287.16,230.29
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,301.23,240.47
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,314.82,250.21
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,382.91,303.45
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,452.16,356.34
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,509.38,398.9
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,553.68,431.48
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,632.69,491.76
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,724.75,559.84
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,845.37,651.25
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,957.68,733.08
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,989.35,754.11
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,1015.47,772.06
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,1006.0,765.74
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,993.17,757.5
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,974.66,745.4
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,952.99,731.16
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,927.77,714.56
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,899.57,695.8
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,866.42,673.55
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,830.69,649.41
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,790.36,621.41
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,747.86,591.53
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,701.98,558.02
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,654.46,521.43
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,604.18,481.45
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,552.81,439.54
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,498.57,394.1
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,440.81,344.68
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,384.75,295.43
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,329.2,245.44
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,272.57,194.05
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,217.55,144.61
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,163.47,98.95
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,112.21,61.88
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,59.15,35.55
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,44.72,34.44
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,42.18,32.15
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,39.52,29.62
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,34.94,25.18
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,30.17,20.25
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,22.2,9.1
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,15.25,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,45.58,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,107.27,63.65
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,165.8,122.0
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,235.75,183.8
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,298.64,240.35
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,368.35,301.46
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,431.68,355.93
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,498.81,411.71
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,556.07,457.91
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,616.62,505.13
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,671.5,545.49
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,726.31,584.27
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,775.52,618.27
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,817.48,646.49
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,859.05,674.0
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,898.61,699.75
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,875.52,681.51
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,841.25,655.93
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,866.18,672.52
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,888.17,686.54
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,962.7,737.73
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,1033.9,785.42
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,1042.26,789.94
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,1047.13,792.77
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,1045.44,790.93
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,1040.21,786.9
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,1030.46,779.59
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,1017.24,770.08
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,997.33,756.66
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,974.27,741.19
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,945.54,721.86
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,914.15,700.67
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,880.26,677.96
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,843.77,653.26
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,803.07,625.58
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,760.13,595.96
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,713.53,562.08
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,665.32,525.3
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,614.36,485.34
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,562.36,443.46
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,504.67,395.96
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,449.31,348.87
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,391.73,299.08
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,334.91,248.65
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,277.95,197.58
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,222.91,148.61
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,168.53,103.06
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,112.79,62.34
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,63.99,39.11
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,48.46,37.7
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,46.12,35.6
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,43.68,33.27
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,38.4,28.22
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,32.89,22.63
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.88,10.22
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,16.2,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,5.72,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,40.34,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,97.66,59.65
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,134.29,99.02
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,177.85,138.89
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,143.26,114.83
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,88.74,70.53
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,78.48,61.96
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,69.95,54.1
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,122.67,98.93
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,175.11,142.86
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,236.01,192.72
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,298.53,242.93
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,294.78,238.34
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,289.22,232.4
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,309.83,248.11
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,330.36,263.56
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,372.98,296.73
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,415.99,329.75
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,457.26,360.92
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,498.45,391.68
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,453.21,355.88
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,407.69,319.94
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,379.77,298.04
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,341.18,267.76
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,322.21,253.0
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,303.39,238.26
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,304.58,239.13
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,305.64,239.9
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,288.88,226.93
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,272.24,214.04
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,275.04,216.42
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,277.67,218.66
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,303.74,239.45
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,331.36,261.39
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,425.15,340.39
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,501.8,404.0
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,566.76,457.3
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,613.53,494.75
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,583.16,469.59
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,548.1,440.01
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,491.37,392.0
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,437.05,344.67
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,377.42,292.69
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,318.04,240.28
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,266.13,192.85
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,215.56,147.08
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,165.6,110.95
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,133.7,94.02
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,104.21,78.62
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,87.94,73.11
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,75.42,61.94
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,62.39,50.08
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,49.59,38.21
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,36.35,25.74
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,24.47,11.97
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,11.44,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,3.34,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,5.55,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,8.79,1.67
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,12.04,4.59
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,17.61,9.47
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,23.18,14.32
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,37.61,26.72
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,52.06,39.01
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,63.26,48.41
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,74.48,57.71
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,78.24,60.65
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,81.99,63.57
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,88.15,68.46
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,94.37,73.38
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,103.49,80.67
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,112.61,87.91
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,132.81,104.21
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,153.09,120.44
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,203.22,160.69
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,253.77,200.63
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,280.72,221.46
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,307.61,242.15
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,302.19,237.48
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,296.76,232.94
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,279.11,219.02
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,261.58,205.21
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,252.38,197.99
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,243.17,190.75
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,264.0,207.28
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,284.48,223.46
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,296.13,232.7
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,307.54,241.79
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,320.85,252.5
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,329.72,259.75
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,350.14,276.35
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,368.83,291.49
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,341.51,270.48
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,315.04,250.09
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,239.64,190.42
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,168.04,132.94
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,217.3,173.99
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,251.53,200.0
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,272.2,212.83
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,279.66,212.58
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,235.64,172.59
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,193.29,134.57
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,158.38,102.92
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,120.82,73.81
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,85.39,60.27
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,85.95,71.41
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,75.69,62.24
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,68.22,55.34
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,53.61,41.85
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,40.02,29.02
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,25.7,13.42
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,11.44,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.86,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,14.76,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,28.23,15.27
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,51.27,36.41
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,80.73,62.27
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,92.06,73.0
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,103.92,83.84
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,89.03,71.21
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,73.87,57.79
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,78.47,61.54
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,83.12,65.26
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,89.77,70.63
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,96.43,75.96
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,99.72,78.43
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,103.04,80.93
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,106.86,83.84
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,110.68,86.75
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,126.52,99.59
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,142.42,112.39
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,159.82,126.36
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,177.26,140.28
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,181.11,143.19
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,184.96,146.12
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,187.29,147.81
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,189.58,149.48
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,240.18,189.98
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,290.68,229.92
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,307.9,243.3
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,324.86,256.5
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,320.9,253.35
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,316.87,250.22
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,318.41,251.54
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,319.77,252.73
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,304.31,240.67
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,289.01,228.75
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,290.13,229.87
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,291.03,230.82
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,279.74,222.16
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,268.49,213.53
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,245.06,195.12
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,222.07,176.99
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,204.47,163.06
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,187.17,149.32
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,185.16,148.12
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,182.68,146.49
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,175.47,140.52
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,170.11,135.84
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,147.76,116.31
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,117.61,90.61
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,71.6,54.91
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,22.26,14.42
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,15.75,8.57
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,9.26,2.67
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,13.16,6.07
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,16.93,9.09
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,14.57,5.44
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,12.39,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,6.2,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.91,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,5.55,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,9.26,1.41
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,16.68,8.29
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,24.11,14.9
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,38.54,27.46
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,53.0,39.98
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,59.06,45.17
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,65.13,50.26
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,64.67,49.71
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,64.21,49.15
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,80.57,62.81
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,97.4,76.71
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,108.45,85.67
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,119.51,94.58
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,150.69,120.23
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,182.23,145.92
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,288.14,232.27
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,388.8,312.4
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,445.1,356.43
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,501.61,400.19
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,604.7,481.61
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,708.09,561.28
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,776.18,613.56
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,853.23,671.56
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,865.89,680.65
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,876.2,688.35
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,887.92,696.92
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,896.87,703.49
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,880.92,692.01
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,862.84,679.07
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,821.99,648.27
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,780.97,617.21
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,706.29,559.93
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,638.99,507.55
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,587.65,467.97
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,538.57,429.69
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,474.73,379.73
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,414.73,332.32
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,365.88,293.85
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,319.0,256.55
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,295.47,237.56
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,275.9,221.66
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,224.5,180.32
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,181.65,146.14
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,182.85,146.13
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,177.74,140.15
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,169.79,129.85
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,146.06,107.84
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,109.69,82.85
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,78.97,65.31
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,68.54,55.99
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,57.53,45.93
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,50.1,38.86
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,38.71,28.04
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,26.98,15.25
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,17.16,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,8.58,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,8.81,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,43.81,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,88.15,57.83
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,143.71,108.1
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,206.09,162.58
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,240.99,195.34
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,276.0,226.95
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,291.52,241.18
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,310.31,256.74
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,344.99,284.45
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,378.27,310.11
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,426.34,347.2
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,475.5,384.15
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,508.57,407.74
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,540.31,430.03
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,593.22,469.46
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,647.6,509.23
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,621.03,486.11
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,576.4,450.22
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,606.53,472.23
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,636.16,493.24
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,710.75,548.66
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,772.78,594.29
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,698.74,537.41
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,611.5,470.92
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,556.6,429.87
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,491.53,380.53
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,515.34,399.12
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,538.11,416.5
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,546.55,423.42
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,560.47,434.5
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,523.81,407.33
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,494.25,385.34
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,474.25,371.01
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,454.43,356.66
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,401.27,316.02
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,350.15,276.53
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,311.87,246.99
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,276.08,219.1
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,253.86,201.9
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,232.07,184.9
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,221.01,176.32
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,209.92,167.68
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,207.13,165.99
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,203.49,163.5
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,194.0,155.54
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,186.69,149.09
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,166.85,130.98
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,146.97,113.53
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,112.86,87.12
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,89.91,75.11
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,77.16,63.75
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,63.88,51.67
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,51.49,40.17
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,38.68,28.11
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,26.23,15.03
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,14.08,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,7.63,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.95,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.77,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.62,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,7.4,0.55
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,10.18,3.04
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,13.43,5.91
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,16.68,8.76
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,27.84,18.37
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,39.01,27.9
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,47.87,35.37
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,56.74,42.76
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,65.16,49.7
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,73.58,56.6
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,79.68,61.49
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,85.78,66.37
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,94.37,73.28
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,103.0,80.2
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,122.17,95.75
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,141.43,111.26
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,157.37,124.01
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,173.34,136.73
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,184.47,145.47
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,195.56,154.18
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,201.29,158.61
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,206.97,163.01
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,210.16,165.43
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,213.26,167.8
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,228.75,180.01
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,244.06,192.03
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,255.35,200.94
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,266.44,209.69
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,274.02,215.69
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,281.42,221.57
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,283.93,223.65
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,286.29,225.66
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,332.51,263.39
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,374.04,296.84
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,404.84,322.53
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,427.6,341.39
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,391.85,312.28
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,358.86,285.64
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,336.73,267.95
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,319.28,253.94
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,287.41,228.44
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,258.71,205.05
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,242.38,190.08
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,221.05,170.3
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,183.5,138.42
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,149.67,111.12
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,113.06,85.31
2018,5,22,17,30,294.0,114.0,4.9,13.3,212.0,85.93,71.29
2018,5,22,17,45,288.0,96.0,4.85,13.15,178.5,73.81,60.55
2018,5,22,18,0,282.0,78.0,4.8,13.0,145.0,57.4,45.76
2018,5,22,18,15,232.0,63.0,4.75,12.9,109.0,47.35,36.43
2018,5,22,18,30,182.0,48.0,4.7,12.8,73.0,38.77,28.17
2018,5,22,18,45,113.5,33.0,4.65,12.7,46.5,27.04,15.92
2018,5,22,19,0,45.0,18.0,4.6,12.6,20.0,15.04,0.0
2018,5,22,19,15,22.5,9.0,4.55,12.6,10.0,8.58,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
