Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.91,0.0
2018,5,23,5,15,0.0,8.5,3.4,12.7,8.5,7.87,0.0
2018,5,23,5,30,0.0,15.0,3.4,12.8,15.0,13.9,5.23
2018,5,23,5,45,0.0,24.5,3.4,12.85,24.5,22.73,13.42
2018,5,23,6,0,0.0,34.0,3.4,12.9,34.0,31.56,21.28
2018,5,23,6,15,0.0,45.5,3.4,12.95,45.5,42.27,30.68
2018,5,23,6,30,0.0,57.0,3.4,13.0,57.0,53.0,39.97
2018,5,23,6,45,24.0,96.5,3.4,13.1,106.0,108.94,87.84
2018,5,23,7,0,48.0,136.0,3.4,13.2,155.0,166.1,136.06
2018,5,23,7,15,66.5,165.0,3.5,13.3,195.0,210.54,172.93
2018,5,23,7,30,85.0,194.0,3.6,13.4,235.0,256.53,210.54
2018,5,23,7,45,102.5,218.5,3.65,13.55,273.0,298.15,243.97
2018,5,23,8,0,120.0,243.0,3.7,13.7,311.0,351.28,286.0
2018,5,23,8,15,81.5,240.0,3.8,13.85,288.0,309.52,250.83
2018,5,23,8,30,43.0,237.0,3.9,14.0,265.0,275.5,221.8
2018,5,23,8,45,37.5,254.5,4.0,14.15,280.0,289.67,232.3
2018,5,23,9,0,32.0,272.0,4.1,14.3,295.0,303.33,242.21
2018,5,23,9,15,52.0,308.0,4.15,14.45,348.0,359.89,286.64
2018,5,23,9,30,72.0,344.0,4.2,14.6,401.0,417.13,330.79
2018,5,23,9,45,109.0,375.5,4.25,14.7,466.0,499.04,393.71
2018,5,23,10,0,146.0,407.0,4.3,14.8,531.0,568.89,446.39
2018,5,23,10,15,207.5,411.0,4.35,14.8,593.0,633.91,496.14
2018,5,23,10,30,269.0,415.0,4.4,14.8,655.0,711.21,553.97
2018,5,23,10,45,328.0,407.5,4.4,14.85,706.5,761.16,591.06
2018,5,23,11,0,387.0,400.0,4.4,14.9,758.0,810.01,627.06
2018,5,23,11,15,347.0,421.0,4.4,14.9,745.5,786.98,608.37
2018,5,23,11,30,307.0,442.0,4.4,14.9,733.0,762.36,589.0
2018,5,23,11,45,276.0,456.5,4.35,14.9,719.0,738.91,570.59
2018,5,23,12,0,245.0,471.0,4.3,14.9,705.0,714.61,551.6
2018,5,23,12,15,253.5,467.5,4.25,14.9,709.5,709.8,548.22
2018,5,23,12,30,262.0,464.0,4.2,14.9,714.0,703.6,543.75
2018,5,23,12,45,235.0,463.5,4.15,14.95,686.0,662.04,512.61
2018,5,23,13,0,208.0,463.0,4.1,15.0,658.0,626.77,486.02
2018,5,23,13,15,219.0,452.0,4.1,15.0,654.0,614.63,477.75
2018,5,23,13,30,230.0,441.0,4.1,15.0,650.0,601.25,468.37
2018,5,23,13,45,416.5,346.0,4.1,15.0,712.5,647.7,508.15
2018,5,23,14,0,603.0,251.0,4.1,15.0,775.0,675.95,533.07
2018,5,23,14,15,722.5,187.5,4.15,14.95,793.5,670.5,530.91
2018,5,23,14,30,842.0,124.0,4.2,14.9,812.0,654.78,520.28
2018,5,23,14,45,857.0,111.0,4.25,14.85,784.5,610.22,485.27
2018,5,23,15,0,872.0,98.0,4.3,14.8,757.0,562.48,446.76
2018,5,23,15,15,859.5,96.0,4.3,14.8,715.5,507.94,401.28
2018,5,23,15,30,847.0,94.0,4.3,14.8,674.0,453.3,354.45
2018,5,23,15,45,832.5,92.0,4.4,14.6,629.5,398.04,306.25
2018,5,23,16,0,818.0,90.0,4.5,14.4,585.0,338.73,253.59
2018,5,23,16,15,798.5,87.0,4.55,14.25,537.0,282.36,202.55
2018,5,23,16,30,779.0,84.0,4.6,14.1,489.0,227.73,153.27
2018,5,23,16,45,752.5,81.0,4.6,13.95,439.0,174.02,107.3
2018,5,23,17,0,726.0,78.0,4.6,13.8,389.0,123.3,69.3
2018,5,23,17,15,688.0,73.5,4.6,13.6,337.5,69.55,39.55
2018,5,23,17,30,650.0,69.0,4.6,13.4,286.0,46.23,35.89
2018,5,23,17,45,579.0,65.0,4.6,13.2,234.0,45.33,35.12
2018,5,23,18,0,508.0,61.0,4.6,13.0,182.0,44.5,34.27
2018,5,23,18,15,366.0,53.0,4.55,12.85,129.5,40.06,30.0
2018,5,23,18,30,224.0,45.0,4.5,12.7,77.0,34.41,24.44
2018,5,23,18,45,181.0,32.5,4.45,12.55,52.0,25.38,14.84
2018,5,23,19,0,138.0,20.0,4.4,12.4,27.0,15.91,0.0
2018,5,23,19,15,69.0,10.0,4.4,12.35,13.5,9.53,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.5,2.65,12.05,0.5,0.0,0.0
2018,5,24,5,0,0.0,1.0,2.6,12.1,1.0,0.95,0.0
2018,5,24,5,15,0.0,4.5,2.5,12.15,4.5,4.16,0.0
2018,5,24,5,30,0.0,8.0,2.4,12.2,8.0,7.4,0.19
2018,5,24,5,45,0.0,12.5,2.3,12.3,12.5,11.57,4.1
2018,5,24,6,0,0.0,17.0,2.2,12.4,17.0,15.75,7.85
2018,5,24,6,15,0.0,29.0,2.15,12.45,29.0,26.9,17.57
2018,5,24,6,30,0.0,41.0,2.1,12.5,41.0,38.07,27.26
2018,5,24,6,45,0.0,60.5,2.1,12.6,60.5,56.26,42.84
2018,5,24,7,0,0.0,80.0,2.1,12.7,80.0,74.79,58.5
2018,5,24,7,15,0.5,96.0,2.1,12.85,96.0,90.55,71.61
2018,5,24,7,30,1.0,112.0,2.1,13.0,112.0,106.38,84.61
2018,5,24,7,45,3.5,132.0,2.15,13.1,133.5,127.71,102.09
2018,5,24,8,0,6.0,152.0,2.2,13.2,155.0,149.26,119.55
2018,5,24,8,15,6.0,165.5,2.25,13.4,169.0,162.5,129.89
2018,5,24,8,30,6.0,179.0,2.3,13.6,183.0,175.73,140.15
2018,5,24,8,45,6.5,187.0,2.35,13.75,191.5,183.9,146.31
2018,5,24,9,0,7.0,195.0,2.4,13.9,200.0,192.11,152.49
2018,5,24,9,15,6.5,192.5,2.45,14.0,197.5,189.06,149.64
2018,5,24,9,30,6.0,190.0,2.5,14.1,195.0,186.05,146.89
2018,5,24,9,45,7.5,202.5,2.6,14.25,209.0,199.66,157.51
2018,5,24,10,0,9.0,215.0,2.7,14.4,223.0,213.26,168.05
2018,5,24,10,15,13.0,248.0,2.8,14.45,259.5,249.42,196.48
2018,5,24,10,30,17.0,281.0,2.9,14.5,296.0,285.6,224.6
2018,5,24,10,45,18.5,294.5,2.95,14.6,311.5,299.99,235.45
2018,5,24,11,0,20.0,308.0,3.0,14.7,327.0,314.25,246.23
2018,5,24,11,15,26.5,325.0,3.15,14.7,350.0,346.34,271.1
2018,5,24,11,30,33.0,342.0,3.3,14.7,373.0,368.37,288.1
2018,5,24,11,45,92.5,397.5,3.4,14.7,486.0,480.59,375.2
2018,5,24,12,0,152.0,453.0,3.5,14.7,599.0,598.54,463.76
2018,5,24,12,15,161.0,465.0,3.6,14.65,619.0,612.35,473.66
2018,5,24,12,30,170.0,477.0,3.7,14.6,639.0,624.75,483.11
2018,5,24,12,45,132.5,461.0,3.85,14.5,586.5,566.77,439.91
2018,5,24,13,0,95.0,445.0,4.0,14.4,534.0,506.33,394.59
2018,5,24,13,15,81.0,431.0,4.05,14.3,506.0,475.14,371.34
2018,5,24,13,30,67.0,417.0,4.1,14.2,478.0,444.87,348.51
2018,5,24,13,45,71.5,409.0,4.15,14.1,472.5,435.4,342.0
2018,5,24,14,0,76.0,401.0,4.2,14.0,467.0,425.42,334.97
2018,5,24,14,15,71.0,382.5,4.2,13.95,442.5,399.02,314.93
2018,5,24,14,30,66.0,364.0,4.2,13.9,418.0,373.16,295.24
2018,5,24,14,45,71.5,350.5,4.15,13.8,406.5,358.41,284.22
2018,5,24,15,0,77.0,337.0,4.1,13.7,395.0,343.05,272.56
2018,5,24,15,15,94.0,308.5,4.1,13.7,375.5,320.15,254.83
2018,5,24,15,30,111.0,280.0,4.1,13.7,356.0,292.45,232.86
2018,5,24,15,45,122.0,259.5,4.0,13.7,338.0,270.26,214.71
2018,5,24,16,0,133.0,239.0,3.9,13.7,320.0,246.99,195.3
2018,5,24,16,15,173.0,224.0,3.85,13.7,320.0,234.57,183.41
2018,5,24,16,30,213.0,209.0,3.8,13.7,320.0,217.48,167.12
2018,5,24,16,45,234.0,186.0,3.8,13.7,296.5,181.43,136.21
2018,5,24,17,0,255.0,163.0,3.8,13.7,273.0,148.65,109.48
2018,5,24,17,15,263.0,141.0,3.75,13.65,241.5,114.15,85.78
2018,5,24,17,30,271.0,119.0,3.7,13.6,210.0,89.23,74.09
2018,5,24,17,45,265.5,100.0,3.7,13.5,177.0,76.52,62.87
2018,5,24,18,0,260.0,81.0,3.7,13.4,144.0,63.26,50.92
2018,5,24,18,15,214.0,65.5,3.65,13.3,109.0,51.95,40.49
2018,5,24,18,30,168.0,50.0,3.6,13.2,74.0,40.27,29.52
2018,5,24,18,45,104.5,34.5,3.5,13.15,47.5,28.21,17.3
2018,5,24,19,0,41.0,19.0,3.4,13.1,21.0,16.54,0.0
2018,5,24,19,15,20.5,9.5,3.35,13.1,10.5,9.05,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,12.85,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,12.9,3.0,2.86,0.0
2018,5,25,5,15,0.0,9.5,3.15,13.0,9.5,8.8,0.0
2018,5,25,5,30,0.0,16.0,3.2,13.1,16.0,14.83,6.08
2018,5,25,5,45,0.0,26.0,3.25,13.15,26.0,24.12,14.6
2018,5,25,6,0,0.0,36.0,3.3,13.2,36.0,33.43,22.86
2018,5,25,6,15,0.0,55.0,3.25,13.35,55.0,51.34,38.38
2018,5,25,6,30,0.0,74.0,3.2,13.5,74.0,69.88,54.29
2018,5,25,6,45,16.5,98.0,3.2,13.6,104.5,102.34,81.96
2018,5,25,7,0,33.0,122.0,3.2,13.7,135.0,141.71,115.17
2018,5,25,7,15,18.0,122.0,3.25,13.8,129.0,127.67,102.84
2018,5,25,7,30,3.0,122.0,3.3,13.9,123.0,117.69,93.83
2018,5,25,7,45,1.5,107.5,3.3,14.05,108.0,102.02,80.39
2018,5,25,8,0,0.0,93.0,3.3,14.2,93.0,86.74,67.33
2018,5,25,8,15,0.5,109.0,3.3,14.4,109.5,102.51,80.17
2018,5,25,8,30,1.0,125.0,3.3,14.6,126.0,118.36,92.92
2018,5,25,8,45,2.0,148.5,3.3,14.75,150.0,142.03,111.96
2018,5,25,9,0,3.0,172.0,3.3,14.9,174.0,165.81,130.89
2018,5,25,9,15,14.5,225.0,3.3,15.05,236.5,228.61,181.24
2018,5,25,9,30,26.0,278.0,3.3,15.2,299.0,303.16,239.72
2018,5,25,9,45,27.5,294.5,3.35,15.3,317.5,321.4,253.24
2018,5,25,10,0,29.0,311.0,3.4,15.4,336.0,339.47,266.74
2018,5,25,10,15,19.0,262.5,3.45,15.45,279.0,269.61,211.8
2018,5,25,10,30,9.0,214.0,3.5,15.5,222.0,212.06,166.11
2018,5,25,10,45,9.5,217.5,3.55,15.55,226.0,215.82,169.03
2018,5,25,11,0,10.0,221.0,3.6,15.6,230.0,219.52,171.81
2018,5,25,11,15,14.5,267.0,3.7,15.6,280.5,268.23,210.06
2018,5,25,11,30,19.0,313.0,3.8,15.6,331.0,316.78,247.67
2018,5,25,11,45,58.5,366.5,3.85,15.65,422.5,415.97,324.84
2018,5,25,12,0,98.0,420.0,3.9,15.7,514.0,504.73,392.33
2018,5,25,12,15,177.0,440.5,3.95,15.7,610.0,603.38,467.46
2018,5,25,12,30,256.0,461.0,4.0,15.7,706.0,694.79,535.61
2018,5,25,12,45,271.0,453.5,4.0,15.7,710.5,689.49,531.75
2018,5,25,13,0,286.0,446.0,4.0,15.7,715.0,682.54,527.24
2018,5,25,13,15,205.0,417.0,4.0,15.7,608.0,570.02,443.16
2018,5,25,13,30,124.0,388.0,4.0,15.7,501.0,466.57,364.41
2018,5,25,13,45,68.5,325.0,4.0,15.75,387.0,355.84,279.24
2018,5,25,14,0,13.0,262.0,4.0,15.8,273.0,252.67,197.97
2018,5,25,14,15,12.0,248.0,3.95,15.75,258.0,237.9,186.8
2018,5,25,14,30,11.0,234.0,3.9,15.7,243.0,223.29,175.53
2018,5,25,14,45,9.5,220.0,3.85,15.7,227.5,208.55,164.07
2018,5,25,15,0,8.0,206.0,3.8,15.7,212.0,194.02,152.75
2018,5,25,15,15,6.5,195.0,3.8,15.7,199.5,182.4,143.73
2018,5,25,15,30,5.0,184.0,3.8,15.7,187.0,170.96,134.83
2018,5,25,15,45,12.0,192.5,3.6,15.55,200.0,180.0,142.44
2018,5,25,16,0,19.0,201.0,3.4,15.4,213.0,187.73,148.88
2018,5,25,16,15,95.0,199.5,3.4,15.35,250.0,195.01,152.74
2018,5,25,16,30,171.0,198.0,3.4,15.3,287.0,200.8,154.21
2018,5,25,16,45,262.5,174.5,3.35,15.2,295.5,177.61,131.0
2018,5,25,17,0,354.0,151.0,3.3,15.1,304.0,149.67,105.59
2018,5,25,17,15,319.0,135.0,3.3,14.95,259.5,112.42,82.45
2018,5,25,17,30,284.0,119.0,3.3,14.8,215.0,89.26,73.75
2018,5,25,17,45,241.5,102.5,3.3,14.7,174.5,78.19,64.04
2018,5,25,18,0,199.0,86.0,3.3,14.6,134.0,66.68,53.71
2018,5,25,18,15,159.5,68.5,3.35,14.45,101.5,54.04,42.16
2018,5,25,18,30,120.0,51.0,3.4,14.3,69.0,40.96,30.02
2018,5,25,18,45,73.0,34.5,3.45,14.15,44.0,29.43,18.4
2018,5,25,19,0,26.0,18.0,3.5,14.0,19.0,15.81,0.0
2018,5,25,19,15,13.0,9.0,3.55,13.9,9.5,8.58,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,3.0,4.75,13.1,3.0,0.0,0.0
2018,5,26,5,0,8.0,6.0,4.8,13.1,6.0,6.88,0.0
2018,5,26,5,15,42.0,20.5,4.9,13.15,24.5,30.86,0.0
2018,5,26,5,30,76.0,35.0,5.0,13.2,43.0,63.47,42.34
2018,5,26,5,45,119.0,51.5,5.05,13.3,71.5,99.15,74.44
2018,5,26,6,0,162.0,68.0,5.1,13.4,100.0,139.55,110.14
2018,5,26,6,15,236.5,82.5,5.1,13.45,144.5,195.58,159.0
2018,5,26,6,30,311.0,97.0,5.1,13.5,189.0,267.34,220.97
2018,5,26,6,45,264.5,119.0,5.05,13.6,207.5,275.35,228.89
2018,5,26,7,0,218.0,141.0,5.0,13.7,226.0,285.81,237.64
2018,5,26,7,15,137.0,164.5,4.9,13.75,220.5,262.29,216.95
2018,5,26,7,30,56.0,188.0,4.8,13.8,215.0,229.79,188.01
2018,5,26,7,45,37.0,190.5,4.75,13.85,209.0,219.58,178.67
2018,5,26,8,0,18.0,193.0,4.7,13.9,203.0,199.9,161.43
2018,5,26,8,15,17.0,207.5,4.6,13.95,217.5,213.69,172.13
2018,5,26,8,30,16.0,222.0,4.5,14.0,232.0,227.37,182.59
2018,5,26,8,45,20.5,245.0,4.4,14.05,259.0,254.37,203.87
2018,5,26,9,0,25.0,268.0,4.3,14.1,286.0,281.55,225.06
2018,5,26,9,15,22.0,272.0,4.2,14.15,288.5,282.66,225.16
2018,5,26,9,30,19.0,276.0,4.1,14.2,291.0,283.63,225.24
2018,5,26,9,45,20.5,291.5,3.95,14.3,308.5,300.33,237.85
2018,5,26,10,0,22.0,307.0,3.8,14.4,326.0,316.97,250.31
2018,5,26,10,15,21.5,311.5,3.75,14.5,330.5,320.57,252.57
2018,5,26,10,30,21.0,316.0,3.7,14.6,335.0,324.09,254.85
2018,5,26,10,45,19.0,308.0,3.6,14.65,325.5,313.7,246.35
2018,5,26,11,0,17.0,300.0,3.5,14.7,316.0,303.33,237.95
2018,5,26,11,15,18.0,310.5,3.55,14.75,327.5,314.02,246.12
2018,5,26,11,30,19.0,321.0,3.6,14.8,339.0,324.53,254.09
2018,5,26,11,45,25.0,348.5,3.65,14.85,372.5,364.93,285.2
2018,5,26,12,0,31.0,376.0,3.7,14.9,406.0,395.92,308.81
2018,5,26,12,15,54.0,410.5,3.85,14.95,462.5,449.14,349.91
2018,5,26,12,30,77.0,445.0,4.0,15.0,519.0,500.54,389.11
2018,5,26,12,45,112.5,455.5,4.1,15.1,562.0,543.17,421.88
2018,5,26,13,0,148.0,466.0,4.2,15.2,605.0,576.74,447.76
2018,5,26,13,15,166.0,458.0,4.35,15.25,611.5,575.28,447.61
2018,5,26,13,30,184.0,450.0,4.5,15.3,618.0,572.18,446.33
2018,5,26,13,45,174.0,438.0,4.65,15.35,593.5,542.09,424.09
2018,5,26,14,0,164.0,426.0,4.8,15.4,569.0,512.48,402.08
2018,5,26,14,15,151.0,409.5,4.95,15.35,537.5,477.43,375.81
2018,5,26,14,30,138.0,393.0,5.1,15.3,506.0,443.43,350.07
2018,5,26,14,45,118.0,369.5,5.25,15.3,463.0,400.49,316.98
2018,5,26,15,0,98.0,346.0,5.4,15.3,420.0,362.17,287.2
2018,5,26,15,15,83.0,321.0,5.4,15.3,381.5,325.35,258.33
2018,5,26,15,30,68.0,296.0,5.4,15.3,343.0,290.36,230.75
2018,5,26,15,45,123.0,273.0,5.6,15.05,351.0,281.68,223.62
2018,5,26,16,0,178.0,250.0,5.8,14.8,359.0,270.58,213.38
2018,5,26,16,15,241.5,226.0,5.85,14.65,360.5,249.87,193.82
2018,5,26,16,30,305.0,202.0,5.9,14.5,362.0,226.83,171.34
2018,5,26,16,45,312.0,180.0,5.9,14.35,329.5,189.62,139.61
2018,5,26,17,0,319.0,158.0,5.9,14.2,297.0,151.94,109.5
2018,5,26,17,15,386.5,129.5,5.85,14.05,276.5,105.11,74.92
2018,5,26,17,30,454.0,101.0,5.8,13.9,256.0,70.77,57.67
2018,5,26,17,45,448.5,89.0,5.75,13.75,220.5,63.94,51.65
2018,5,26,18,0,443.0,77.0,5.7,13.6,185.0,56.69,45.06
2018,5,26,18,15,362.5,66.0,5.55,13.55,141.0,49.66,38.46
2018,5,26,18,30,282.0,55.0,5.4,13.5,97.0,42.34,31.36
2018,5,26,18,45,185.0,39.0,5.25,13.4,62.5,30.56,19.55
2018,5,26,19,0,88.0,23.0,5.1,13.3,28.0,19.01,0.0
2018,5,26,19,15,44.0,11.5,5.0,13.3,14.0,10.96,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,12.5,4.0,2.05,12.6,4.0,0.0,0.0
2018,5,27,5,0,25.0,8.0,2.0,12.7,8.0,11.25,0.0
2018,5,27,5,15,101.5,21.5,2.0,12.9,31.0,48.97,1.93
2018,5,27,5,30,178.0,35.0,2.0,13.1,54.0,94.45,63.9
2018,5,27,5,45,182.5,42.5,2.0,13.35,70.5,113.75,84.99
2018,5,27,6,0,187.0,50.0,2.0,13.6,87.0,133.87,104.75
2018,5,27,6,15,93.5,68.5,1.9,13.8,87.0,112.77,89.8
2018,5,27,6,30,0.0,87.0,1.8,14.0,87.0,83.24,65.41
2018,5,27,6,45,20.5,116.5,1.7,14.2,124.5,123.73,99.63
2018,5,27,7,0,41.0,146.0,1.6,14.4,162.0,172.79,140.33
2018,5,27,7,15,135.5,166.5,1.65,14.65,230.0,263.46,215.42
2018,5,27,7,30,230.0,187.0,1.7,14.9,298.0,364.59,296.68
2018,5,27,7,45,357.0,185.0,1.7,15.15,379.0,463.13,374.45
2018,5,27,8,0,484.0,183.0,1.7,15.4,460.0,583.47,465.75
2018,5,27,8,15,423.5,208.0,1.8,15.6,465.0,581.01,460.91
2018,5,27,8,30,363.0,233.0,1.9,15.8,470.0,560.45,443.69
2018,5,27,8,45,286.0,270.0,2.0,15.95,464.5,545.12,429.42
2018,5,27,9,0,209.0,307.0,2.1,16.1,459.0,511.53,401.47
2018,5,27,9,15,294.0,309.0,2.2,16.3,535.5,608.67,474.77
2018,5,27,9,30,379.0,311.0,2.3,16.5,612.0,696.72,539.05
2018,5,27,9,45,385.5,328.0,2.4,16.7,645.0,738.69,567.07
2018,5,27,10,0,392.0,345.0,2.5,16.9,678.0,767.19,586.03
2018,5,27,10,15,367.0,369.5,2.6,17.05,689.0,759.83,579.34
2018,5,27,10,30,342.0,394.0,2.7,17.2,700.0,761.31,578.95
2018,5,27,10,45,309.5,413.0,2.75,17.3,694.5,747.31,567.45
2018,5,27,11,0,277.0,432.0,2.8,17.4,689.0,731.42,554.77
2018,5,27,11,15,258.5,437.5,2.9,17.5,680.0,714.19,542.07
2018,5,27,11,30,240.0,443.0,3.0,17.6,671.0,695.78,528.52
2018,5,27,11,45,313.5,414.0,3.1,17.7,714.0,732.38,557.19
2018,5,27,12,0,387.0,385.0,3.2,17.8,757.0,773.29,588.11
2018,5,27,12,15,398.5,383.0,3.3,17.8,765.0,770.46,586.49
2018,5,27,12,30,410.0,381.0,3.4,17.8,773.0,765.57,583.73
2018,5,27,12,45,429.0,371.5,3.55,17.85,778.5,758.35,579.74
2018,5,27,13,0,448.0,362.0,3.7,17.9,784.0,748.76,573.99
2018,5,27,13,15,534.5,311.0,3.75,17.85,805.5,755.24,581.58
2018,5,27,13,30,621.0,260.0,3.8,17.8,827.0,754.67,583.76
2018,5,27,13,45,753.5,184.5,3.9,17.8,855.0,759.16,590.51
2018,5,27,14,0,886.0,109.0,4.0,17.8,883.0,752.68,587.23
2018,5,27,14,15,880.0,107.5,4.0,17.75,854.0,707.74,554.89
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,661.17,519.37
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,611.4,480.56
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,560.73,440.01
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,506.77,395.74
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,452.74,350.16
2018,5,27,15,45,817.0,95.5,3.85,17.4,628.0,394.09,299.88
2018,5,27,16,0,803.0,93.0,3.7,17.2,584.0,339.77,251.81
2018,5,27,16,15,784.5,89.5,3.6,17.05,536.5,284.25,202.24
2018,5,27,16,30,766.0,86.0,3.5,16.9,489.0,230.35,154.25
2018,5,27,16,45,740.0,82.5,3.4,16.7,439.5,177.14,109.11
2018,5,27,17,0,714.0,79.0,3.3,16.5,390.0,126.86,71.26
2018,5,27,17,15,677.5,74.5,3.2,16.3,339.5,73.85,40.9
2018,5,27,17,30,641.0,70.0,3.1,16.1,289.0,46.58,35.8
2018,5,27,17,45,590.0,64.5,2.95,15.85,240.5,44.55,34.06
2018,5,27,18,0,539.0,59.0,2.8,15.6,192.0,42.41,32.1
2018,5,27,18,15,463.0,52.0,2.65,15.4,147.5,38.84,28.7
2018,5,27,18,30,387.0,45.0,2.5,15.2,103.0,35.17,24.99
2018,5,27,18,45,270.0,33.5,2.4,15.05,67.0,26.95,16.62
2018,5,27,19,0,153.0,22.0,2.3,14.9,31.0,17.44,0.0
2018,5,27,19,15,76.5,11.0,2.2,14.8,15.5,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.5,13.3,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.5,13.4,10.0,16.7,0.0
2018,5,28,5,15,170.0,22.5,1.5,13.6,38.0,63.96,7.32
2018,5,28,5,30,284.0,36.0,1.5,13.8,66.0,123.15,83.21
2018,5,28,5,45,377.5,44.5,1.5,14.0,107.0,179.13,133.51
2018,5,28,6,0,471.0,53.0,1.5,14.2,148.0,245.22,191.23
2018,5,28,6,15,533.5,59.0,1.45,14.5,195.0,305.24,243.92
2018,5,28,6,30,596.0,65.0,1.4,14.8,242.0,371.24,300.01
2018,5,28,6,45,640.0,69.5,1.35,15.1,292.0,431.31,349.62
2018,5,28,7,0,684.0,74.0,1.3,15.4,342.0,494.69,399.88
2018,5,28,7,15,715.5,77.0,1.25,15.8,392.0,549.86,441.87
2018,5,28,7,30,747.0,80.0,1.2,16.2,442.0,607.92,484.35
2018,5,28,7,45,772.0,82.5,1.2,16.65,491.5,661.66,521.31
2018,5,28,8,0,797.0,85.0,1.2,17.1,541.0,715.41,556.66
2018,5,28,8,15,815.0,87.5,1.25,17.4,588.0,757.82,584.1
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,804.22,614.01
2018,5,28,8,45,848.0,91.5,1.35,18.0,678.5,845.49,639.94
2018,5,28,9,0,863.0,93.0,1.4,18.3,722.0,884.9,664.36
2018,5,28,9,15,872.0,95.5,1.45,18.5,760.0,917.75,684.48
2018,5,28,9,30,881.0,98.0,1.5,18.7,798.0,947.94,702.82
2018,5,28,9,45,886.0,101.0,1.55,18.9,830.0,971.97,717.11
2018,5,28,10,0,891.0,104.0,1.6,19.1,862.0,992.84,729.44
2018,5,28,10,15,896.5,105.5,1.7,19.25,888.5,1009.35,739.9
2018,5,28,10,30,902.0,107.0,1.8,19.4,915.0,1022.52,748.34
2018,5,28,10,45,906.0,108.0,1.9,19.55,935.0,1030.25,753.38
2018,5,28,11,0,910.0,109.0,2.0,19.7,955.0,1034.49,756.33
2018,5,28,11,15,912.0,110.0,2.1,19.8,968.0,1033.2,755.99
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,1028.4,753.5
2018,5,28,11,45,914.5,111.0,2.3,20.0,986.0,1017.65,747.24
2018,5,28,12,0,915.0,111.0,2.4,20.1,991.0,1003.53,738.85
2018,5,28,12,15,915.0,111.0,2.55,20.1,989.5,985.65,728.79
2018,5,28,12,30,915.0,111.0,2.7,20.1,988.0,964.57,716.52
2018,5,28,12,45,914.0,110.5,2.8,20.15,979.0,938.99,700.57
2018,5,28,13,0,913.0,110.0,2.9,20.2,970.0,910.46,682.55
2018,5,28,13,15,909.0,109.5,3.0,20.15,953.0,876.53,660.95
2018,5,28,13,30,905.0,109.0,3.1,20.1,936.0,840.07,637.39
2018,5,28,13,45,884.5,117.0,3.25,20.05,908.0,796.32,608.7
2018,5,28,14,0,864.0,125.0,3.4,20.0,880.0,751.5,578.79
2018,5,28,14,15,827.0,138.5,3.45,19.95,841.0,699.94,541.54
2018,5,28,14,30,790.0,152.0,3.5,19.9,802.0,648.51,502.81
2018,5,28,14,45,823.5,128.0,3.55,19.85,779.5,606.74,471.42
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,562.79,437.04
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,509.26,393.61
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,455.64,348.91
2018,5,28,15,45,816.5,97.5,3.55,19.55,630.5,396.42,298.98
2018,5,28,16,0,801.0,95.0,3.5,19.3,586.0,341.66,251.25
2018,5,28,16,15,782.0,91.5,3.45,19.1,538.5,286.14,202.26
2018,5,28,16,30,763.0,88.0,3.4,18.9,491.0,232.31,154.79
2018,5,28,16,45,738.0,84.0,3.35,18.7,441.5,179.02,109.88
2018,5,28,17,0,713.0,80.0,3.3,18.5,392.0,128.55,71.97
2018,5,28,17,15,677.0,76.0,3.2,18.2,342.0,75.92,41.85
2018,5,28,17,30,641.0,72.0,3.1,17.9,292.0,48.01,36.78
2018,5,28,17,45,591.5,65.5,3.0,17.6,243.0,45.25,34.43
2018,5,28,18,0,542.0,59.0,2.9,17.3,194.0,42.31,31.79
2018,5,28,18,15,467.0,52.0,2.8,17.0,149.5,38.74,28.42
2018,5,28,18,30,392.0,45.0,2.7,16.7,105.0,35.05,24.74
2018,5,28,18,45,275.0,34.0,2.6,16.35,68.5,27.32,16.93
2018,5,28,19,0,158.0,23.0,2.5,16.0,32.0,18.24,0.0
2018,5,28,19,15,79.0,11.5,2.4,15.85,16.0,10.96,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,5,29,4,45,27.5,5.5,2.15,13.7,6.0,0.0,0.0
2018,5,29,5,0,55.0,11.0,2.3,13.8,12.0,18.46,0.0
2018,5,29,5,15,159.0,24.5,2.4,14.0,39.0,64.18,10.39
2018,5,29,5,30,263.0,38.0,2.5,14.2,66.0,119.62,81.29
2018,5,29,5,45,354.5,48.0,2.6,14.4,107.0,175.39,131.2
2018,5,29,6,0,446.0,58.0,2.7,14.6,148.0,241.19,188.87
2018,5,29,6,15,510.5,64.5,2.65,14.85,195.0,301.45,242.12
2018,5,29,6,30,575.0,71.0,2.6,15.1,242.0,367.85,299.2
2018,5,29,6,45,620.5,75.5,2.6,15.35,292.0,427.74,349.64
2018,5,29,7,0,666.0,80.0,2.6,15.6,342.0,491.06,401.17
2018,5,29,7,15,698.0,84.5,2.65,15.8,392.5,548.95,447.03
2018,5,29,7,30,730.0,89.0,2.7,16.0,443.0,606.38,491.24
2018,5,29,7,45,754.0,92.0,2.7,16.2,492.0,659.28,529.94
2018,5,29,8,0,778.0,95.0,2.7,16.4,541.0,712.14,566.7
2018,5,29,8,15,796.0,98.0,2.8,16.6,587.5,759.85,599.54
2018,5,29,8,30,814.0,101.0,2.9,16.8,634.0,806.44,631.17
2018,5,29,8,45,827.0,103.5,3.0,17.0,676.5,846.72,657.96
2018,5,29,9,0,840.0,106.0,3.1,17.2,719.0,878.32,678.48
2018,5,29,9,15,855.0,106.0,3.2,17.3,758.5,913.28,701.57
2018,5,29,9,30,870.0,106.0,3.3,17.4,798.0,945.96,722.97
2018,5,29,9,45,885.0,103.5,3.45,17.5,832.5,973.42,741.1
2018,5,29,10,0,900.0,101.0,3.6,17.6,867.0,998.17,757.44
2018,5,29,10,15,905.5,102.5,3.65,17.7,894.0,1014.83,767.63
2018,5,29,10,30,911.0,104.0,3.7,17.8,921.0,1028.13,775.7
2018,5,29,10,45,914.0,106.0,3.8,17.9,941.0,1035.99,780.59
2018,5,29,11,0,917.0,108.0,3.9,18.0,961.0,1040.31,783.24
2018,5,29,11,15,919.5,109.0,4.05,18.0,974.5,1039.55,783.24
2018,5,29,11,30,922.0,110.0,4.2,18.0,988.0,1035.24,780.97
2018,5,29,11,45,922.5,110.5,4.35,18.0,993.5,1024.95,774.72
2018,5,29,12,0,923.0,111.0,4.5,18.0,999.0,1011.26,766.69
2018,5,29,12,15,922.0,112.0,4.7,17.85,997.5,993.3,756.68
2018,5,29,12,30,921.0,113.0,4.9,17.7,996.0,972.14,744.31
2018,5,29,12,45,916.5,115.5,5.15,17.6,987.0,946.14,728.58
2018,5,29,13,0,912.0,118.0,5.4,17.5,978.0,917.3,710.55
2018,5,29,13,15,908.0,118.5,5.6,17.25,962.0,884.33,689.35
2018,5,29,13,30,904.0,119.0,5.8,17.0,946.0,848.82,665.97
2018,5,29,13,45,895.5,120.5,6.05,16.8,922.0,808.36,638.67
2018,5,29,14,0,887.0,122.0,6.3,16.6,898.0,766.02,609.47
2018,5,29,14,15,878.5,122.0,6.45,16.35,868.5,720.67,576.41
2018,5,29,14,30,870.0,122.0,6.6,16.1,839.0,673.89,540.25
2018,5,29,14,45,857.5,121.5,6.7,15.9,802.5,623.08,499.78
2018,5,29,15,0,845.0,121.0,6.8,15.7,766.0,569.62,456.2
2018,5,29,15,15,832.0,119.5,6.8,15.7,725.5,516.18,410.98
2018,5,29,15,30,819.0,118.0,6.8,15.7,685.0,462.78,364.66
2018,5,29,15,45,801.5,115.5,6.85,15.35,640.0,407.08,315.93
2018,5,29,16,0,784.0,113.0,6.9,15.0,595.0,352.43,266.98
2018,5,29,16,15,760.0,110.5,6.9,14.8,546.5,297.31,217.09
2018,5,29,16,30,736.0,108.0,6.9,14.6,498.0,239.78,165.63
2018,5,29,16,45,703.0,105.0,6.9,14.45,447.0,187.11,120.49
2018,5,29,17,0,670.0,102.0,6.9,14.3,396.0,138.19,83.13
2018,5,29,17,15,627.5,97.0,6.9,14.1,345.0,91.26,56.38
2018,5,29,17,30,585.0,92.0,6.9,13.9,294.0,63.68,51.36
2018,5,29,17,45,524.5,85.0,6.95,13.75,244.0,61.26,49.26
2018,5,29,18,0,464.0,78.0,7.0,13.6,194.0,57.29,45.63
2018,5,29,18,15,388.5,67.5,6.9,13.5,149.5,50.69,39.43
2018,5,29,18,30,313.0,57.0,6.8,13.4,105.0,43.8,32.75
2018,5,29,18,45,217.5,43.0,6.7,13.3,70.5,33.72,22.61
2018,5,29,19,0,122.0,29.0,6.6,13.2,36.0,23.64,2.16
2018,5,29,19,15,63.5,16.5,6.5,13.2,20.0,15.73,0.0
2018,5,29,19,30,5.0,4.0,6.4,13.2,4.0,0.0,0.0
2018,5,29,19,45,2.5,2.0,6.3,13.2,2.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.15,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.05,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.05,12.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.65,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.45,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.35,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,5,30,4,45,0.5,3.0,7.45,12.45,3.0,0.0,0.0
2018,5,30,5,0,1.0,6.0,7.5,12.5,6.0,5.86,0.0
2018,5,30,5,15,0.5,12.0,7.5,12.55,12.0,11.22,0.0
2018,5,30,5,30,0.0,18.0,7.5,12.6,18.0,16.69,7.78
2018,5,30,5,45,0.0,26.5,7.55,12.7,26.5,24.59,15.05
2018,5,30,6,0,0.0,35.0,7.6,12.8,35.0,32.49,22.1
2018,5,30,6,15,0.0,44.0,7.55,12.85,44.0,40.87,29.48
2018,5,30,6,30,0.0,53.0,7.5,12.9,53.0,49.26,36.76
2018,5,30,6,45,16.5,88.0,7.45,13.0,94.5,95.47,76.42
2018,5,30,7,0,33.0,123.0,7.4,13.1,136.0,142.44,116.38
2018,5,30,7,15,66.5,162.0,7.4,13.15,193.0,206.39,170.45
2018,5,30,7,30,100.0,201.0,7.4,13.2,250.0,273.55,226.47
2018,5,30,7,45,74.0,209.0,7.35,13.25,247.5,266.11,219.06
2018,5,30,8,0,48.0,217.0,7.3,13.3,245.0,256.48,209.77
2018,5,30,8,15,52.0,241.0,7.3,13.35,273.5,286.14,233.47
2018,5,30,8,30,56.0,265.0,7.3,13.4,302.0,315.88,256.97
2018,5,30,8,45,62.0,285.0,7.3,13.5,328.5,343.04,278.25
2018,5,30,9,0,68.0,305.0,7.3,13.6,355.0,370.3,299.46
2018,5,30,9,15,136.5,337.0,7.3,13.75,443.5,480.46,388.1
2018,5,30,9,30,205.0,369.0,7.3,13.9,532.0,581.31,467.6
2018,5,30,9,45,303.5,360.0,7.3,14.1,613.0,681.4,546.32
2018,5,30,10,0,402.0,351.0,7.3,14.3,694.0,782.36,624.09
2018,5,30,10,15,405.5,361.0,7.25,14.4,716.0,799.09,635.1
2018,5,30,10,30,409.0,371.0,7.2,14.5,738.0,813.92,644.97
2018,5,30,10,45,383.5,392.0,7.2,14.65,742.0,799.21,632.14
2018,5,30,11,0,358.0,413.0,7.2,14.8,746.0,792.71,625.38
2018,5,30,11,15,363.5,416.5,7.25,14.8,759.0,797.47,628.79
2018,5,30,11,30,369.0,420.0,7.3,14.8,772.0,800.46,630.91
2018,5,30,11,45,390.5,415.0,7.35,14.8,789.5,808.84,637.7
2018,5,30,12,0,412.0,410.0,7.4,14.8,807.0,821.28,647.37
2018,5,30,12,15,573.5,321.0,7.5,14.75,872.0,876.82,694.53
2018,5,30,12,30,735.0,232.0,7.6,14.7,937.0,924.78,734.24
2018,5,30,12,45,743.0,226.5,7.7,14.65,933.5,904.6,719.81
2018,5,30,13,0,751.0,221.0,7.8,14.6,930.0,881.59,703.53
2018,5,30,13,15,748.5,218.5,7.8,14.55,914.5,849.73,680.25
2018,5,30,13,30,746.0,216.0,7.8,14.5,899.0,815.78,654.92
2018,5,30,13,45,804.0,178.0,7.85,14.45,897.0,793.01,639.02
2018,5,30,14,0,862.0,140.0,7.9,14.4,895.0,764.2,618.02
2018,5,30,14,15,855.0,138.0,7.9,14.35,865.5,719.11,582.79
2018,5,30,14,30,848.0,136.0,7.9,14.3,836.0,672.26,545.13
2018,5,30,14,45,838.5,134.0,7.9,14.3,801.0,622.18,504.05
2018,5,30,15,0,829.0,132.0,7.9,14.3,766.0,571.34,461.45
2018,5,30,15,15,815.5,129.5,7.9,14.3,725.0,517.57,415.53
2018,5,30,15,30,802.0,127.0,7.9,14.3,684.0,463.93,368.65
2018,5,30,15,45,781.5,125.5,7.9,14.1,638.5,408.87,319.89
2018,5,30,16,0,761.0,124.0,7.9,13.9,593.0,351.09,268.08
2018,5,30,16,15,732.5,122.5,7.9,13.8,544.0,296.34,218.37
2018,5,30,16,30,704.0,121.0,7.9,13.7,495.0,244.37,171.48
2018,5,30,16,45,663.5,119.0,7.9,13.55,443.5,193.15,127.79
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,146.66,92.43
2018,5,30,17,15,573.5,110.5,7.85,13.25,339.0,101.0,65.82
2018,5,30,17,30,524.0,104.0,7.8,13.1,286.0,72.85,59.7
2018,5,30,17,45,410.0,95.0,7.75,12.9,223.5,67.99,55.45
2018,5,30,18,0,296.0,86.0,7.7,12.7,161.0,62.94,50.84
2018,5,30,18,15,223.0,70.5,7.6,12.6,119.5,55.63,43.98
2018,5,30,18,30,150.0,55.0,7.5,12.5,78.0,44.01,33.09
2018,5,30,18,45,95.0,39.0,7.35,12.45,52.0,31.71,21.11
2018,5,30,19,0,40.0,23.0,7.2,12.4,26.0,19.88,2.33
2018,5,30,19,15,20.5,13.0,7.15,12.4,14.5,12.39,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.7,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.2,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.45,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,31,4,45,1.0,2.5,6.25,12.4,2.5,0.0,0.0
2018,5,31,5,0,2.0,5.0,6.2,12.4,5.0,5.06,0.0
2018,5,31,5,15,1.0,9.5,6.25,12.5,9.5,9.0,0.0
2018,5,31,5,30,0.0,14.0,6.3,12.6,14.0,12.97,4.81
2018,5,31,5,45,0.0,22.0,6.3,12.7,22.0,20.4,11.54
2018,5,31,6,0,0.0,30.0,6.3,12.8,30.0,27.83,18.14
2018,5,31,6,15,0.0,39.0,6.35,12.9,39.0,36.21,25.49
2018,5,31,6,30,0.0,48.0,6.4,13.0,48.0,44.6,32.75
2018,5,31,6,45,3.0,78.5,6.45,13.05,79.5,75.23,58.97
2018,5,31,7,0,6.0,109.0,6.5,13.1,111.0,107.22,86.06
2018,5,31,7,15,85.0,148.5,6.5,13.2,189.5,211.05,174.65
2018,5,31,7,30,164.0,188.0,6.5,13.3,268.0,311.05,258.5
2018,5,31,7,45,309.5,191.0,6.5,13.35,361.5,434.83,361.91
2018,5,31,8,0,455.0,194.0,6.5,13.4,455.0,572.37,473.72
2018,5,31,8,15,538.5,184.0,6.5,13.55,518.5,645.81,531.98
2018,5,31,8,30,622.0,174.0,6.5,13.7,582.0,729.24,596.94
2018,5,31,8,45,705.0,154.5,6.5,13.85,646.5,800.36,649.85
2018,5,31,9,0,788.0,135.0,6.5,14.0,711.0,869.86,700.14
2018,5,31,9,15,813.0,132.0,6.6,14.15,753.5,909.67,728.09
2018,5,31,9,30,838.0,129.0,6.7,14.3,796.0,947.69,754.72
2018,5,31,9,45,849.5,129.5,6.75,14.4,830.0,966.29,766.9
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,990.11,783.04
2018,5,31,10,15,867.5,131.5,6.8,14.6,891.0,1007.05,793.93
2018,5,31,10,30,874.0,133.0,6.8,14.7,918.0,1020.79,802.6
2018,5,31,10,45,879.0,134.0,6.85,14.75,938.5,1029.2,807.97
2018,5,31,11,0,884.0,135.0,6.9,14.8,959.0,1034.23,811.05
2018,5,31,11,15,887.5,136.0,6.9,14.8,973.0,1034.33,810.6
2018,5,31,11,30,891.0,137.0,6.9,14.8,987.0,1031.0,807.83
2018,5,31,11,45,892.5,137.5,6.95,14.85,993.0,1021.8,801.09
2018,5,31,12,0,894.0,138.0,7.0,14.9,999.0,1009.3,792.09
2018,5,31,12,15,892.0,138.5,6.95,14.9,996.5,990.22,778.07
2018,5,31,12,30,890.0,139.0,6.9,14.9,994.0,968.13,761.96
2018,5,31,12,45,884.5,142.0,6.8,14.9,984.5,942.27,742.94
2018,5,31,13,0,879.0,145.0,6.7,14.9,975.0,913.75,722.02
2018,5,31,13,15,876.5,143.0,6.65,14.9,958.5,880.7,698.02
2018,5,31,13,30,874.0,141.0,6.6,14.9,942.0,845.14,672.13
2018,5,31,13,45,870.5,138.0,6.5,14.9,919.0,805.55,642.96
2018,5,31,14,0,867.0,135.0,6.4,14.9,896.0,763.84,612.08
2018,5,31,14,15,860.0,133.5,6.4,14.9,866.5,719.06,577.79
2018,5,31,14,30,853.0,132.0,6.4,14.9,837.0,672.79,541.03
2018,5,31,14,45,845.0,129.0,6.35,14.85,802.0,622.12,500.12
2018,5,31,15,0,837.0,126.0,6.3,14.8,767.0,570.99,457.87
2018,5,31,15,15,823.5,124.0,6.3,14.8,726.0,517.33,412.59
2018,5,31,15,30,810.0,122.0,6.3,14.8,685.0,463.8,366.28
2018,5,31,15,45,793.5,118.5,6.3,14.7,640.0,408.16,317.36
2018,5,31,16,0,777.0,115.0,6.3,14.6,595.0,353.48,268.21
2018,5,31,16,15,754.5,111.5,6.3,14.45,546.5,298.36,218.36
2018,5,31,16,30,732.0,108.0,6.3,14.3,498.0,240.66,166.74
2018,5,31,16,45,702.5,103.5,6.25,14.2,447.5,187.59,120.99
2018,5,31,17,0,673.0,99.0,6.2,14.1,397.0,137.87,82.5
2018,5,31,17,15,632.5,94.0,6.2,13.9,346.5,90.8,55.07
2018,5,31,17,30,592.0,89.0,6.2,13.7,296.0,60.97,48.97
2018,5,31,17,45,536.0,82.0,6.2,13.55,246.5,58.42,46.77
2018,5,31,18,0,480.0,75.0,6.2,13.4,197.0,55.75,44.3
2018,5,31,18,15,400.5,65.5,6.05,13.2,152.0,49.03,38.05
2018,5,31,18,30,321.0,56.0,5.9,13.0,107.0,42.89,32.08
2018,5,31,18,45,219.5,42.5,5.8,12.85,72.0,33.2,22.44
2018,5,31,19,0,118.0,29.0,5.7,12.7,37.0,23.7,5.25
2018,5,31,19,15,62.0,16.5,5.6,12.65,20.5,15.73,0.0
2018,5,31,19,30,6.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,3.0,2.0,5.35,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,4.95,12.35,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,45,27.0,7.0,3.55,11.9,7.5,0.0,0.0
2018,6,1,5,0,54.0,14.0,3.6,12.0,15.0,21.19,0.0
2018,6,1,5,15,151.0,27.5,3.5,12.15,41.5,66.25,17.93
2018,6,1,5,30,248.0,41.0,3.4,12.3,68.0,118.91,82.41
2018,6,1,5,45,343.0,50.5,3.35,12.45,109.0,172.95,130.76
2018,6,1,6,0,438.0,60.0,3.3,12.6,150.0,240.02,189.81
2018,6,1,6,15,501.5,67.0,3.15,12.8,197.0,299.94,243.21
2018,6,1,6,30,565.0,74.0,3.0,13.0,244.0,365.9,300.44
2018,6,1,6,45,609.5,79.5,2.85,13.15,294.0,425.85,351.3
2018,6,1,7,0,654.0,85.0,2.7,13.3,344.0,489.15,403.1
2018,6,1,7,15,687.0,89.0,2.6,13.55,394.0,546.5,448.42
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,605.35,493.34
2018,6,1,7,45,745.5,96.5,2.4,14.05,493.5,657.35,531.25
2018,6,1,8,0,771.0,100.0,2.3,14.3,543.0,711.53,568.39
2018,6,1,8,15,790.5,102.5,2.2,14.6,590.0,759.58,599.95
2018,6,1,8,30,810.0,105.0,2.1,14.9,637.0,806.64,630.06
2018,6,1,8,45,826.0,106.0,2.05,15.2,680.0,847.69,655.7
2018,6,1,9,0,842.0,107.0,2.0,15.5,723.0,880.25,675.08
2018,6,1,9,15,857.5,107.5,2.0,15.8,763.5,916.27,697.17
2018,6,1,9,30,873.0,108.0,2.0,16.1,804.0,950.03,717.47
2018,6,1,9,45,889.5,105.0,2.0,16.4,839.5,978.48,734.06
2018,6,1,10,0,906.0,102.0,2.0,16.7,875.0,1004.28,748.86
2018,6,1,10,15,912.0,102.5,2.1,16.9,901.5,1020.49,758.92
2018,6,1,10,30,918.0,103.0,2.2,17.1,928.0,1033.36,766.98
2018,6,1,10,45,922.0,104.5,2.3,17.35,948.5,1041.83,772.12
2018,6,1,11,0,926.0,106.0,2.4,17.6,969.0,1046.76,775.09
2018,6,1,11,15,928.5,106.0,2.55,17.9,982.0,1045.07,774.26
2018,6,1,11,30,931.0,106.0,2.7,18.2,995.0,1039.85,771.19
2018,6,1,11,45,932.0,106.5,2.8,18.5,1000.5,1030.13,764.74
2018,6,1,12,0,933.0,107.0,2.9,18.8,1006.0,1016.96,756.09
2018,6,1,12,15,933.0,106.5,3.05,18.95,1004.5,998.5,744.83
2018,6,1,12,30,933.0,106.0,3.2,19.1,1003.0,976.79,731.37
2018,6,1,12,45,931.5,106.0,3.4,19.2,994.0,951.06,715.57
2018,6,1,13,0,930.0,106.0,3.6,19.3,985.0,922.33,697.53
2018,6,1,13,15,926.5,105.5,3.8,19.3,968.5,888.56,676.02
2018,6,1,13,30,923.0,105.0,4.0,19.3,952.0,852.17,652.39
2018,6,1,13,45,918.0,104.0,4.2,19.3,928.5,811.7,625.51
2018,6,1,14,0,913.0,103.0,4.4,19.3,905.0,769.07,596.83
2018,6,1,14,15,906.5,101.5,4.55,19.2,875.0,722.97,565.32
2018,6,1,14,30,900.0,100.0,4.7,19.1,845.0,675.22,529.72
2018,6,1,14,45,891.0,98.5,4.9,19.0,809.0,624.55,490.97
2018,6,1,15,0,882.0,97.0,5.1,18.9,773.0,572.92,450.18
2018,6,1,15,15,870.0,95.5,5.1,18.9,732.5,519.06,405.72
2018,6,1,15,30,858.0,94.0,5.1,18.9,692.0,465.01,359.88
2018,6,1,15,45,843.0,92.0,5.35,18.5,647.0,409.42,312.44
