Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,354.43,264.08
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,293.55,210.02
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,239.08,161.19
2018,6,1,16,45,763.5,81.0,5.75,17.3,455.5,184.31,114.21
2018,6,1,17,0,738.0,77.0,5.8,17.0,405.0,132.37,74.16
2018,6,1,17,15,703.0,73.5,5.7,16.6,354.5,83.46,46.05
2018,6,1,17,30,668.0,70.0,5.6,16.2,304.0,46.24,35.46
2018,6,1,17,45,618.5,65.0,5.5,15.85,254.5,44.57,34.06
2018,6,1,18,0,569.0,60.0,5.4,15.5,205.0,42.82,32.49
2018,6,1,18,15,496.5,53.0,5.15,15.2,159.5,39.26,29.14
2018,6,1,18,30,424.0,46.0,4.9,14.9,114.0,35.56,25.47
2018,6,1,18,45,314.0,36.5,4.6,14.65,77.5,29.3,19.09
2018,6,1,19,0,204.0,27.0,4.3,14.4,41.0,21.44,5.21
2018,6,1,19,15,114.0,16.0,4.05,14.3,22.5,15.25,0.0
2018,6,1,19,30,24.0,5.0,3.8,14.2,4.0,0.0,0.0
2018,6,1,19,45,12.0,2.5,3.55,14.15,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,46.5,7.0,1.55,13.0,8.0,0.0,0.0
2018,6,2,5,0,93.0,14.0,1.5,13.1,16.0,26.84,0.0
2018,6,2,5,15,209.0,25.0,1.45,13.25,44.0,75.13,21.98
2018,6,2,5,30,325.0,36.0,1.4,13.4,72.0,133.55,91.28
2018,6,2,5,45,417.0,43.5,1.35,13.6,114.0,190.12,141.92
2018,6,2,6,0,509.0,51.0,1.3,13.8,156.0,256.56,200.05
2018,6,2,6,15,569.0,56.5,1.3,14.05,204.0,316.79,253.06
2018,6,2,6,30,629.0,62.0,1.3,14.3,252.0,382.71,309.2
2018,6,2,6,45,671.0,66.5,1.3,14.55,302.5,441.8,358.24
2018,6,2,7,0,713.0,71.0,1.3,14.8,353.0,505.49,409.02
2018,6,2,7,15,742.5,74.0,1.4,15.15,403.5,562.23,453.15
2018,6,2,7,30,772.0,77.0,1.5,15.5,454.0,620.03,496.74
2018,6,2,7,45,794.5,80.0,1.6,15.85,503.5,673.51,534.59
2018,6,2,8,0,817.0,83.0,1.7,16.2,553.0,726.78,571.05
2018,6,2,8,15,834.0,85.0,1.8,16.7,599.5,768.64,598.43
2018,6,2,8,30,851.0,87.0,1.9,17.2,646.0,814.29,628.19
2018,6,2,8,45,864.5,88.5,2.0,17.7,689.0,854.83,653.96
2018,6,2,9,0,878.0,90.0,2.1,18.2,732.0,893.4,678.13
2018,6,2,9,15,884.0,94.0,2.1,18.55,770.0,925.57,697.16
2018,6,2,9,30,890.0,98.0,2.1,18.9,808.0,954.9,714.17
2018,6,2,9,45,891.0,103.5,2.15,19.3,839.0,978.0,727.41
2018,6,2,10,0,892.0,109.0,2.2,19.7,870.0,997.75,738.51
2018,6,2,10,15,897.5,110.0,2.2,20.0,896.5,1013.79,746.96
2018,6,2,10,30,903.0,111.0,2.2,20.3,923.0,1026.52,753.35
2018,6,2,10,45,906.5,112.5,2.25,20.6,943.0,1034.36,757.29
2018,6,2,11,0,910.0,114.0,2.3,20.9,963.0,1038.72,759.14
2018,6,2,11,15,913.0,114.0,2.35,21.15,976.0,1037.53,757.7
2018,6,2,11,30,916.0,114.0,2.4,21.4,989.0,1032.87,754.19
2018,6,2,11,45,917.0,115.0,2.4,21.6,995.0,1023.75,747.55
2018,6,2,12,0,918.0,116.0,2.4,21.8,1001.0,1011.24,738.87
2018,6,2,12,15,920.0,114.0,2.5,21.95,1000.0,993.46,728.05
2018,6,2,12,30,922.0,112.0,2.6,22.1,999.0,972.44,715.12
2018,6,2,12,45,925.5,109.0,2.7,22.2,992.0,948.65,700.46
2018,6,2,13,0,929.0,106.0,2.8,22.3,985.0,921.67,683.6
2018,6,2,13,15,926.0,105.5,2.95,22.2,969.0,888.42,663.25
2018,6,2,13,30,923.0,105.0,3.1,22.1,953.0,852.51,640.82
2018,6,2,13,45,917.5,104.5,3.2,22.05,929.5,812.18,614.58
2018,6,2,14,0,912.0,104.0,3.3,22.0,906.0,769.71,586.5
2018,6,2,14,15,904.5,103.5,3.45,21.8,876.0,723.92,556.09
2018,6,2,14,30,897.0,103.0,3.6,21.6,846.0,676.57,521.74
2018,6,2,14,45,887.5,101.5,3.7,21.45,810.0,625.78,483.54
2018,6,2,15,0,878.0,100.0,3.8,21.3,774.0,574.07,443.49
2018,6,2,15,15,866.5,97.5,3.8,21.3,733.0,519.82,399.82
2018,6,2,15,30,855.0,95.0,3.8,21.3,692.0,465.34,354.72
2018,6,2,15,45,839.0,93.5,3.95,20.85,647.0,409.97,308.39
2018,6,2,16,0,823.0,92.0,4.1,20.4,602.0,350.62,257.65
2018,6,2,16,15,803.0,89.5,4.1,20.05,554.0,294.63,208.45
2018,6,2,16,30,783.0,87.0,4.1,19.7,506.0,240.37,160.66
2018,6,2,16,45,756.5,83.5,4.1,19.4,455.5,186.2,114.84
2018,6,2,17,0,730.0,80.0,4.1,19.1,405.0,134.99,75.78
2018,6,2,17,15,694.0,76.0,3.95,18.7,354.5,81.44,43.75
2018,6,2,17,30,658.0,72.0,3.8,18.3,304.0,47.63,36.37
2018,6,2,17,45,608.0,67.0,3.7,17.9,255.0,46.03,35.07
2018,6,2,18,0,558.0,62.0,3.6,17.5,206.0,44.37,33.6
2018,6,2,18,15,484.5,54.5,3.4,17.15,160.0,40.45,29.96
2018,6,2,18,30,411.0,47.0,3.2,16.8,114.0,36.36,25.99
2018,6,2,18,45,302.0,37.5,3.05,16.45,77.5,30.15,19.72
2018,6,2,19,0,193.0,28.0,2.9,16.1,41.0,22.23,6.46
2018,6,2,19,15,107.5,16.5,2.8,15.9,22.5,15.73,0.0
2018,6,2,19,30,22.0,5.0,2.7,15.7,4.0,0.0,0.0
2018,6,2,19,45,11.0,2.5,2.55,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,3,4,45,40.0,7.0,2.3,13.25,8.0,0.0,0.0
2018,6,3,5,0,80.0,14.0,2.4,13.4,16.0,24.95,0.0
2018,6,3,5,15,190.0,25.5,2.35,13.55,43.5,71.89,22.39
2018,6,3,5,30,300.0,37.0,2.3,13.7,71.0,127.99,87.79
2018,6,3,5,45,391.5,45.5,2.25,13.9,112.5,184.09,137.86
2018,6,3,6,0,483.0,54.0,2.2,14.1,154.0,250.07,195.77
2018,6,3,6,15,544.5,60.0,2.15,14.3,201.5,310.16,248.96
2018,6,3,6,30,606.0,66.0,2.1,14.5,249.0,376.09,305.59
2018,6,3,6,45,649.5,70.0,2.0,14.75,299.0,435.68,355.36
2018,6,3,7,0,693.0,74.0,1.9,15.0,349.0,496.97,404.65
2018,6,3,7,15,701.0,83.0,1.95,15.3,393.5,547.73,444.21
2018,6,3,7,30,709.0,92.0,2.0,15.6,438.0,596.12,480.73
2018,6,3,7,45,733.0,96.5,2.0,15.95,487.5,647.71,518.22
2018,6,3,8,0,757.0,101.0,2.0,16.3,537.0,701.32,554.86
2018,6,3,8,15,797.5,96.5,2.1,16.5,590.0,757.68,593.69
2018,6,3,8,30,838.0,92.0,2.2,16.7,643.0,808.71,628.09
2018,6,3,8,45,851.5,94.0,2.25,16.9,686.0,849.36,654.42
2018,6,3,9,0,865.0,96.0,2.3,17.1,729.0,888.06,679.21
2018,6,3,9,15,874.5,98.5,2.4,17.25,767.5,921.43,700.77
2018,6,3,9,30,884.0,101.0,2.5,17.4,806.0,952.17,720.51
2018,6,3,9,45,890.5,103.0,2.6,17.55,838.5,976.66,736.03
2018,6,3,10,0,897.0,105.0,2.7,17.7,871.0,998.09,749.58
2018,6,3,10,15,854.5,135.0,2.8,17.75,883.0,996.96,748.43
2018,6,3,10,30,812.0,165.0,2.9,17.8,895.0,1000.42,750.68
2018,6,3,10,45,817.0,167.0,3.05,17.85,915.5,1009.45,757.15
2018,6,3,11,0,822.0,169.0,3.2,17.9,936.0,1015.23,761.47
2018,6,3,11,15,873.5,138.5,3.3,17.95,964.0,1022.34,766.38
2018,6,3,11,30,925.0,108.0,3.4,18.0,992.0,1035.71,775.57
2018,6,3,11,45,865.5,145.0,3.45,18.0,976.0,1002.26,753.15
2018,6,3,12,0,806.0,182.0,3.5,18.0,960.0,975.03,735.27
2018,6,3,12,15,686.5,254.0,3.65,17.9,916.0,919.5,698.75
2018,6,3,12,30,567.0,326.0,3.8,17.8,872.0,858.87,654.28
2018,6,3,12,45,598.5,306.0,3.9,17.75,877.5,848.77,649.24
2018,6,3,13,0,630.0,286.0,4.0,17.7,883.0,836.75,642.32
2018,6,3,13,15,717.5,235.5,4.1,17.55,904.0,840.14,647.99
2018,6,3,13,30,805.0,185.0,4.2,17.4,925.0,834.14,645.48
2018,6,3,13,45,818.0,171.0,4.3,17.25,906.5,798.71,621.54
2018,6,3,14,0,831.0,157.0,4.4,17.1,888.0,760.15,595.22
2018,6,3,14,15,850.5,138.5,4.5,17.0,865.0,718.34,565.2
2018,6,3,14,30,870.0,120.0,4.6,16.9,842.0,674.86,532.94
2018,6,3,14,45,872.5,111.5,4.65,16.75,809.0,626.3,495.39
2018,6,3,15,0,875.0,103.0,4.7,16.6,776.0,575.76,455.16
2018,6,3,15,15,863.0,101.0,4.7,16.6,735.0,521.87,410.59
2018,6,3,15,30,851.0,99.0,4.7,16.6,694.0,467.8,364.64
2018,6,3,15,45,836.5,96.0,4.8,16.3,649.0,411.96,316.6
2018,6,3,16,0,822.0,93.0,4.9,16.0,604.0,352.02,264.04
2018,6,3,16,15,803.0,90.5,4.9,15.85,556.5,296.37,213.87
2018,6,3,16,30,784.0,88.0,4.9,15.7,509.0,242.36,165.15
2018,6,3,16,45,758.0,84.5,4.9,15.5,459.0,188.22,118.39
2018,6,3,17,0,732.0,81.0,4.9,15.3,409.0,136.98,78.45
2018,6,3,17,15,696.5,77.0,4.9,15.1,358.0,83.26,45.48
2018,6,3,17,30,661.0,73.0,4.9,14.9,307.0,48.31,37.49
2018,6,3,17,45,611.0,68.0,4.9,14.7,257.5,46.75,36.18
2018,6,3,18,0,561.0,63.0,4.9,14.5,208.0,45.13,34.69
2018,6,3,18,15,489.0,56.0,4.8,14.3,162.5,41.68,31.43
2018,6,3,18,30,417.0,49.0,4.7,14.1,117.0,38.13,27.85
2018,6,3,18,45,311.0,38.5,4.6,13.95,80.0,31.02,20.74
2018,6,3,19,0,205.0,28.0,4.5,13.8,43.0,22.2,7.34
2018,6,3,19,15,115.0,17.0,4.4,13.75,24.0,16.2,0.0
2018,6,3,19,30,25.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,6,3,19,45,12.5,3.0,4.25,13.7,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,4,4,45,49.0,7.5,5.85,13.2,8.5,0.0,0.0
2018,6,4,5,0,98.0,15.0,6.0,13.3,17.0,28.5,0.0
2018,6,4,5,15,215.5,25.5,6.15,13.5,45.5,77.04,25.42
2018,6,4,5,30,333.0,36.0,6.3,13.7,74.0,135.42,93.05
2018,6,4,5,45,423.0,44.0,6.4,13.9,116.0,192.24,144.64
2018,6,4,6,0,513.0,52.0,6.5,14.1,158.0,258.77,204.31
2018,6,4,6,15,571.5,57.5,6.6,14.25,206.0,318.56,258.87
2018,6,4,6,30,630.0,63.0,6.7,14.4,254.0,383.84,317.06
2018,6,4,6,45,670.0,67.5,6.75,14.55,304.0,443.33,369.2
2018,6,4,7,0,710.0,72.0,6.8,14.7,354.0,504.28,421.16
2018,6,4,7,15,694.0,86.5,6.75,14.8,393.0,547.08,456.37
2018,6,4,7,30,678.0,101.0,6.7,14.9,432.0,585.24,486.71
2018,6,4,7,45,593.5,139.5,6.65,15.0,451.5,597.26,493.95
2018,6,4,8,0,509.0,178.0,6.6,15.1,471.0,594.87,489.32
2018,6,4,8,15,468.5,208.5,6.55,15.2,496.0,615.39,503.06
2018,6,4,8,30,428.0,239.0,6.5,15.3,521.0,631.05,512.61
2018,6,4,8,45,445.5,251.5,6.45,15.45,562.0,673.4,544.01
2018,6,4,9,0,463.0,264.0,6.4,15.6,603.0,715.17,574.45
2018,6,4,9,15,496.5,263.5,6.4,15.65,644.5,757.11,605.72
2018,6,4,9,30,530.0,263.0,6.4,15.7,686.0,798.73,636.45
2018,6,4,9,45,571.0,257.5,6.4,15.8,730.5,844.9,670.34
2018,6,4,10,0,612.0,252.0,6.4,15.9,775.0,887.36,701.23
2018,6,4,10,15,746.5,190.0,6.4,15.9,848.0,961.76,755.49
2018,6,4,10,30,881.0,128.0,6.4,15.9,921.0,1021.7,797.4
2018,6,4,10,45,885.0,130.0,6.4,15.95,941.5,1030.33,802.35
2018,6,4,11,0,889.0,132.0,6.4,16.0,962.0,1035.54,805.23
2018,6,4,11,15,910.5,121.5,6.45,16.0,982.0,1042.35,809.86
2018,6,4,11,30,932.0,111.0,6.5,16.0,1002.0,1045.63,812.09
2018,6,4,11,45,933.0,111.5,6.5,15.95,1008.0,1035.98,805.11
2018,6,4,12,0,934.0,112.0,6.5,15.9,1014.0,1022.89,795.86
2018,6,4,12,15,933.5,112.0,6.6,15.95,1012.0,1004.51,783.2
2018,6,4,12,30,933.0,112.0,6.7,16.0,1010.0,982.93,768.27
2018,6,4,12,45,931.5,111.5,6.75,16.0,1001.0,956.83,749.98
2018,6,4,13,0,930.0,111.0,6.8,16.0,992.0,927.76,729.51
2018,6,4,13,15,908.5,122.5,6.8,16.0,971.0,890.04,702.44
2018,6,4,13,30,887.0,134.0,6.8,16.0,950.0,850.64,674.02
2018,6,4,13,45,872.5,137.5,6.8,16.0,923.5,808.15,643.16
2018,6,4,14,0,858.0,141.0,6.8,16.0,897.0,764.27,611.04
2018,6,4,14,15,859.5,134.0,6.85,15.95,869.5,721.12,578.34
2018,6,4,14,30,861.0,127.0,6.9,15.9,842.0,675.78,542.72
2018,6,4,14,45,867.5,116.5,6.9,15.85,810.5,628.34,504.59
2018,6,4,15,0,874.0,106.0,6.9,15.8,779.0,578.54,463.59
2018,6,4,15,15,864.5,103.0,6.9,15.8,739.0,525.1,418.36
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,471.23,371.61
2018,6,4,15,45,840.5,98.0,6.95,15.6,654.5,416.04,322.96
2018,6,4,16,0,826.0,96.0,7.0,15.4,610.0,356.79,269.98
2018,6,4,16,15,806.0,93.0,6.95,15.25,561.5,300.22,218.46
2018,6,4,16,30,786.0,90.0,6.9,15.1,513.0,245.4,168.61
2018,6,4,16,45,758.5,87.0,6.9,14.95,462.5,191.32,121.51
2018,6,4,17,0,731.0,84.0,6.9,14.8,412.0,140.32,81.45
2018,6,4,17,15,696.0,80.5,6.9,14.6,362.0,86.82,48.23
2018,6,4,17,30,661.0,77.0,6.9,14.4,312.0,51.27,40.2
2018,6,4,17,45,606.5,70.5,6.85,14.2,260.0,48.65,37.94
2018,6,4,18,0,552.0,64.0,6.8,14.0,208.0,45.85,35.4
2018,6,4,18,15,478.5,57.0,6.7,13.85,162.5,42.45,32.16
2018,6,4,18,30,405.0,50.0,6.6,13.7,117.0,38.94,28.62
2018,6,4,18,45,299.0,40.0,6.5,13.55,80.5,31.06,20.86
2018,6,4,19,0,193.0,30.0,6.4,13.4,44.0,23.82,9.03
2018,6,4,19,15,107.5,17.5,6.35,13.3,24.5,16.68,0.0
2018,6,4,19,30,22.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,11.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.75,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,23.0,7.0,6.35,12.5,7.5,0.0,0.0
2018,6,5,5,0,46.0,14.0,6.5,12.6,15.0,20.0,0.0
2018,6,5,5,15,133.0,28.5,6.55,12.7,41.5,63.9,22.16
2018,6,5,5,30,220.0,43.0,6.6,12.8,68.0,113.45,79.32
2018,6,5,5,45,271.5,55.0,6.7,12.95,101.0,155.13,117.99
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,202.68,161.21
2018,6,5,6,15,308.0,85.5,6.7,13.2,163.5,234.84,191.9
2018,6,5,6,30,293.0,104.0,6.6,13.3,193.0,257.48,213.37
2018,6,5,6,45,363.5,112.5,6.55,13.45,243.5,327.23,273.31
2018,6,5,7,0,434.0,121.0,6.5,13.6,294.0,396.05,331.63
2018,6,5,7,15,436.5,139.5,6.45,13.75,333.5,439.34,367.21
2018,6,5,7,30,439.0,158.0,6.4,13.9,373.0,481.79,401.22
2018,6,5,7,45,385.5,191.0,6.3,14.0,394.0,498.76,412.8
2018,6,5,8,0,332.0,224.0,6.2,14.1,415.0,499.47,411.12
2018,6,5,8,15,367.0,236.0,6.1,14.25,464.0,552.66,452.66
2018,6,5,8,30,402.0,248.0,6.0,14.4,513.0,618.64,503.01
2018,6,5,8,45,337.5,283.0,5.9,14.5,515.5,601.93,486.66
2018,6,5,9,0,273.0,318.0,5.8,14.6,518.0,591.09,474.82
2018,6,5,9,15,235.5,345.0,5.75,14.65,524.0,591.58,472.72
2018,6,5,9,30,198.0,372.0,5.7,14.7,530.0,576.82,459.11
2018,6,5,9,45,217.5,387.5,5.65,14.75,568.0,614.28,487.16
2018,6,5,10,0,237.0,403.0,5.6,14.8,606.0,663.54,523.41
2018,6,5,10,15,310.5,393.5,5.55,14.85,668.0,727.11,572.1
2018,6,5,10,30,384.0,384.0,5.5,14.9,730.0,790.97,620.17
2018,6,5,10,45,470.5,349.5,5.45,14.9,782.5,852.03,666.29
2018,6,5,11,0,557.0,315.0,5.4,14.9,835.0,901.52,703.69
2018,6,5,11,15,625.5,284.5,5.4,14.85,876.5,936.14,730.06
2018,6,5,11,30,694.0,254.0,5.4,14.8,918.0,966.75,753.02
2018,6,5,11,45,633.5,298.0,5.4,14.8,907.0,939.44,731.27
2018,6,5,12,0,573.0,342.0,5.4,14.8,896.0,911.16,708.64
2018,6,5,12,15,605.0,319.0,5.45,14.75,903.0,903.65,704.93
2018,6,5,12,30,637.0,296.0,5.5,14.7,910.0,894.71,699.99
2018,6,5,12,45,546.0,341.5,5.55,14.65,864.0,836.11,655.0
2018,6,5,13,0,455.0,387.0,5.6,14.6,818.0,778.31,610.41
2018,6,5,13,15,616.0,293.0,5.65,14.6,866.0,807.52,637.39
2018,6,5,13,30,777.0,199.0,5.7,14.6,914.0,824.8,654.12
2018,6,5,13,45,845.5,155.5,5.7,14.6,916.0,806.46,641.05
2018,6,5,14,0,914.0,112.0,5.7,14.6,918.0,779.93,622.08
2018,6,5,14,15,907.5,110.5,5.7,14.65,888.0,733.95,588.12
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,686.32,550.51
2018,6,5,14,45,893.0,107.0,5.7,14.7,822.5,635.91,510.03
2018,6,5,15,0,885.0,105.0,5.7,14.7,787.0,584.42,467.71
2018,6,5,15,15,873.5,102.5,5.7,14.7,746.0,529.91,421.92
2018,6,5,15,30,862.0,100.0,5.7,14.7,705.0,475.15,374.71
2018,6,5,15,45,846.5,98.0,5.7,14.65,659.5,419.23,325.45
2018,6,5,16,0,831.0,96.0,5.7,14.6,614.0,359.34,271.97
2018,6,5,16,15,810.0,93.5,5.7,14.5,565.5,302.66,220.49
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,247.82,170.7
2018,6,5,16,45,761.5,88.5,5.7,14.3,466.5,194.0,123.76
2018,6,5,17,0,734.0,86.0,5.7,14.2,416.0,143.25,83.79
2018,6,5,17,15,696.5,81.5,5.7,14.0,364.5,88.54,49.39
2018,6,5,17,30,659.0,77.0,5.7,13.8,313.0,51.18,40.22
2018,6,5,17,45,604.5,72.5,5.7,13.65,262.5,50.16,39.38
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,49.15,38.44
2018,6,5,18,15,476.0,60.5,5.6,13.3,166.0,45.47,34.94
2018,6,5,18,30,402.0,53.0,5.5,13.1,120.0,41.67,31.13
2018,6,5,18,45,295.0,42.0,5.4,12.95,82.5,32.63,22.33
2018,6,5,19,0,188.0,31.0,5.3,12.8,45.0,24.61,10.21
2018,6,5,19,15,105.0,18.0,5.3,12.75,25.0,17.16,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.25,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.5,5.15,12.95,5.5,0.0,0.0
2018,6,6,5,0,10.0,11.0,5.2,13.0,11.0,11.93,0.0
2018,6,6,5,15,29.5,25.0,5.25,13.1,28.0,33.63,10.33
2018,6,6,5,30,49.0,39.0,5.3,13.2,45.0,56.27,38.47
2018,6,6,5,45,88.0,57.5,5.35,13.3,73.5,90.88,68.6
2018,6,6,6,0,127.0,76.0,5.4,13.4,102.0,129.57,102.46
2018,6,6,6,15,91.5,73.0,5.4,13.5,94.5,116.25,93.14
2018,6,6,6,30,56.0,70.0,5.4,13.6,87.0,100.01,80.15
2018,6,6,6,45,29.0,70.5,5.4,13.7,79.5,83.62,66.25
2018,6,6,7,0,2.0,71.0,5.4,13.8,72.0,67.22,51.83
2018,6,6,7,15,13.0,118.0,5.45,13.95,124.5,120.17,96.56
2018,6,6,7,30,24.0,165.0,5.5,14.1,177.0,175.23,142.3
2018,6,6,7,45,60.5,204.5,5.5,14.25,238.5,250.79,204.81
2018,6,6,8,0,97.0,244.0,5.5,14.4,300.0,322.61,263.15
2018,6,6,8,15,187.5,259.0,5.55,14.55,378.5,423.73,345.51
2018,6,6,8,30,278.0,274.0,5.6,14.7,457.0,532.23,431.73
2018,6,6,8,45,261.5,296.0,5.6,14.8,477.5,550.07,443.49
2018,6,6,9,0,245.0,318.0,5.6,14.9,498.0,565.81,453.81
2018,6,6,9,15,192.0,343.5,5.65,14.95,489.0,537.55,429.52
2018,6,6,9,30,139.0,369.0,5.7,15.0,480.0,517.71,411.59
2018,6,6,9,45,152.0,388.5,5.7,15.1,514.5,552.05,437.37
2018,6,6,10,0,165.0,408.0,5.7,15.2,549.0,586.04,462.51
2018,6,6,10,15,158.0,423.5,5.75,15.25,562.0,595.42,468.52
2018,6,6,10,30,151.0,439.0,5.8,15.3,575.0,603.78,473.87
2018,6,6,10,45,167.5,449.5,5.8,15.35,603.5,629.55,493.11
2018,6,6,11,0,184.0,460.0,5.8,15.4,632.0,654.47,511.57
2018,6,6,11,15,178.0,467.0,5.85,15.45,635.5,652.17,509.18
2018,6,6,11,30,172.0,474.0,5.9,15.5,639.0,648.92,506.25
2018,6,6,11,45,381.5,379.0,5.9,15.55,747.0,770.98,603.99
2018,6,6,12,0,591.0,284.0,5.9,15.6,855.0,871.81,683.7
2018,6,6,12,15,728.5,216.5,5.95,15.6,919.5,922.85,722.55
2018,6,6,12,30,866.0,149.0,6.0,15.6,984.0,955.69,746.34
2018,6,6,12,45,855.5,154.0,6.0,15.6,972.5,927.92,726.36
2018,6,6,13,0,845.0,159.0,6.0,15.6,961.0,903.46,709.09
2018,6,6,13,15,840.5,158.5,5.95,15.6,944.5,870.48,685.34
2018,6,6,13,30,836.0,158.0,5.9,15.6,928.0,835.22,659.89
2018,6,6,13,45,829.5,157.0,5.9,15.65,905.0,795.83,631.4
2018,6,6,14,0,823.0,156.0,5.9,15.7,882.0,754.65,601.21
2018,6,6,14,15,814.5,154.5,5.9,15.65,853.0,710.04,566.91
2018,6,6,14,30,806.0,153.0,5.9,15.6,824.0,664.22,531.02
2018,6,6,14,45,793.0,152.0,5.95,15.55,788.5,615.15,491.96
2018,6,6,15,0,780.0,151.0,6.0,15.5,753.0,565.75,451.71
2018,6,6,15,15,765.5,147.5,6.0,15.5,712.5,513.3,407.98
2018,6,6,15,30,751.0,144.0,6.0,15.5,672.0,457.78,360.85
2018,6,6,15,45,730.5,141.5,6.1,15.3,627.5,404.19,314.52
2018,6,6,16,0,710.0,139.0,6.2,15.1,583.0,352.04,268.4
2018,6,6,16,15,684.5,135.5,6.25,14.9,536.0,299.35,221.4
2018,6,6,16,30,659.0,132.0,6.3,14.7,489.0,249.16,176.67
2018,6,6,16,45,625.5,127.0,6.35,14.5,439.0,199.14,133.91
2018,6,6,17,0,592.0,122.0,6.4,14.3,389.0,153.01,97.95
2018,6,6,17,15,550.5,114.5,6.35,14.15,339.5,108.48,70.18
2018,6,6,17,30,509.0,107.0,6.3,14.0,290.0,74.45,60.88
2018,6,6,17,45,454.5,98.0,6.25,13.8,242.5,69.84,56.91
2018,6,6,18,0,400.0,89.0,6.2,13.6,195.0,64.98,52.54
2018,6,6,18,15,328.0,77.0,6.1,13.45,151.5,57.5,45.61
2018,6,6,18,30,256.0,65.0,6.0,13.3,108.0,49.67,38.14
2018,6,6,18,45,173.5,48.0,5.9,13.2,73.0,38.6,27.45
2018,6,6,19,0,91.0,31.0,5.8,13.1,38.0,25.33,11.22
2018,6,6,19,15,48.5,17.5,5.75,13.05,21.0,16.68,0.0
2018,6,6,19,30,6.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.9,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,9.96,0.0
2018,6,7,5,15,22.5,25.0,4.95,12.85,27.5,30.02,9.04
2018,6,7,5,30,42.0,40.0,5.0,13.0,45.0,55.66,38.25
2018,6,7,5,45,78.5,58.0,5.1,13.15,72.5,88.42,66.81
2018,6,7,6,0,115.0,76.0,5.2,13.3,100.0,125.05,98.85
2018,6,7,6,15,239.0,90.0,5.2,13.45,157.0,203.69,165.83
2018,6,7,6,30,363.0,104.0,5.2,13.6,214.0,297.87,246.05
2018,6,7,6,45,465.5,107.0,5.25,13.75,275.0,374.51,311.38
2018,6,7,7,0,568.0,110.0,5.3,13.9,336.0,464.87,386.77
2018,6,7,7,15,605.5,115.5,5.25,14.05,386.0,522.86,434.09
2018,6,7,7,30,643.0,121.0,5.2,14.2,436.0,582.86,481.85
2018,6,7,7,45,673.5,125.5,5.2,14.35,486.0,638.41,525.07
2018,6,7,8,0,704.0,130.0,5.2,14.5,536.0,694.65,567.86
2018,6,7,8,15,727.0,133.5,5.15,14.6,583.5,744.15,603.29
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,793.08,637.75
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,831.98,664.13
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,873.09,691.86
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,910.2,717.62
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,945.28,741.84
2018,6,7,9,45,843.5,137.5,5.35,15.2,835.5,975.13,762.51
2018,6,7,10,0,864.0,133.0,5.5,15.3,872.0,994.15,775.51
2018,6,7,10,15,872.0,134.5,5.55,15.3,900.0,1012.78,787.96
2018,6,7,10,30,880.0,136.0,5.6,15.3,928.0,1028.23,798.26
2018,6,7,10,45,887.5,136.0,5.7,15.3,950.5,1038.37,805.3
2018,6,7,11,0,895.0,136.0,5.8,15.3,973.0,1045.15,810.12
2018,6,7,11,15,900.0,135.0,5.8,15.3,986.5,1045.0,809.47
2018,6,7,11,30,905.0,134.0,5.8,15.3,1000.0,1041.42,806.57
2018,6,7,11,45,910.5,131.5,5.8,15.3,1007.5,1033.44,800.71
2018,6,7,12,0,916.0,129.0,5.8,15.3,1015.0,1022.07,792.59
2018,6,7,12,15,914.5,130.0,5.75,15.35,1013.0,1004.0,779.35
2018,6,7,12,30,913.0,131.0,5.7,15.4,1011.0,982.82,764.02
2018,6,7,12,45,910.0,131.0,5.7,15.45,1001.5,956.33,745.3
2018,6,7,13,0,907.0,131.0,5.7,15.5,992.0,927.01,724.58
2018,6,7,13,15,904.5,129.5,5.7,15.5,976.0,894.05,701.33
2018,6,7,13,30,902.0,128.0,5.7,15.5,960.0,858.49,676.12
2018,6,7,13,45,900.0,125.5,5.75,15.55,938.0,819.96,648.72
2018,6,7,14,0,898.0,123.0,5.8,15.6,916.0,779.09,619.38
2018,6,7,14,15,891.5,121.0,5.8,15.55,886.0,733.38,585.67
2018,6,7,14,30,885.0,119.0,5.8,15.5,856.0,686.05,548.66
2018,6,7,14,45,878.5,115.5,5.85,15.45,821.0,636.0,508.88
2018,6,7,15,0,872.0,112.0,5.9,15.4,786.0,584.78,467.14
2018,6,7,15,15,859.5,110.0,5.9,15.4,745.0,530.89,421.97
2018,6,7,15,30,847.0,108.0,5.9,15.4,704.0,473.33,372.79
2018,6,7,15,45,833.5,104.5,5.85,15.25,659.5,417.21,323.64
2018,6,7,16,0,820.0,101.0,5.8,15.1,615.0,361.64,273.8
2018,6,7,16,15,798.0,97.5,5.8,15.0,565.0,304.46,222.15
2018,6,7,16,30,776.0,94.0,5.8,14.9,515.0,249.25,172.25
2018,6,7,16,45,748.5,90.0,5.75,14.8,464.0,194.91,124.93
2018,6,7,17,0,721.0,86.0,5.7,14.7,413.0,143.64,84.32
2018,6,7,17,15,687.0,82.5,5.7,14.6,363.5,90.63,50.6
2018,6,7,17,30,653.0,79.0,5.7,14.5,314.0,52.53,41.3
2018,6,7,17,45,602.0,73.5,5.65,14.35,264.0,50.79,39.83
2018,6,7,18,0,551.0,68.0,5.6,14.2,214.0,48.96,38.17
2018,6,7,18,15,478.0,60.0,5.45,14.05,167.5,44.82,34.28
2018,6,7,18,30,405.0,52.0,5.3,13.9,121.0,40.49,30.03
2018,6,7,18,45,299.5,41.5,5.15,13.75,83.5,32.16,21.94
2018,6,7,19,0,194.0,31.0,5.0,13.6,46.0,24.54,11.15
2018,6,7,19,15,109.0,18.5,4.85,13.5,26.0,17.63,0.0
2018,6,7,19,30,24.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,12.0,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,8,4,45,36.0,7.0,4.0,12.95,8.0,0.0,0.0
2018,6,8,5,0,72.0,14.0,4.1,13.1,16.0,23.71,0.0
2018,6,8,5,15,166.0,27.5,4.2,13.35,43.5,69.28,25.93
2018,6,8,5,30,260.0,41.0,4.3,13.6,71.0,120.91,83.89
2018,6,8,5,45,261.0,47.0,4.45,13.85,89.5,142.12,106.92
2018,6,8,6,0,262.0,53.0,4.6,14.1,108.0,163.55,128.64
2018,6,8,6,15,144.5,78.0,4.55,14.25,109.5,149.79,120.69
2018,6,8,6,30,27.0,103.0,4.5,14.4,111.0,116.87,93.88
2018,6,8,6,45,56.5,130.5,4.5,14.6,151.5,162.61,132.57
2018,6,8,7,0,86.0,158.0,4.5,14.8,192.0,211.2,173.14
2018,6,8,7,15,142.5,179.0,4.5,14.95,244.5,280.25,230.37
2018,6,8,7,30,199.0,200.0,4.5,15.1,297.0,346.79,284.68
2018,6,8,7,45,239.5,213.5,4.45,15.3,343.0,407.94,333.28
2018,6,8,8,0,280.0,227.0,4.4,15.5,389.0,462.68,376.06
2018,6,8,8,15,248.0,258.5,4.4,15.65,410.5,481.89,388.73
2018,6,8,8,30,216.0,290.0,4.4,15.8,432.0,486.46,390.12
2018,6,8,8,45,237.0,303.5,4.4,15.95,469.0,536.64,427.82
2018,6,8,9,0,258.0,317.0,4.4,16.1,506.0,575.97,456.77
2018,6,8,9,15,239.0,336.0,4.4,16.3,518.5,584.53,461.09
2018,6,8,9,30,220.0,355.0,4.4,16.5,531.0,578.88,455.1
2018,6,8,9,45,250.5,359.0,4.4,16.7,567.0,627.38,490.87
2018,6,8,10,0,281.0,363.0,4.4,16.9,603.0,663.71,517.21
2018,6,8,10,15,367.0,345.5,4.4,17.05,669.5,731.98,568.57
2018,6,8,10,30,453.0,328.0,4.4,17.2,736.0,812.24,627.11
2018,6,8,10,45,385.0,347.0,4.4,17.35,699.0,763.13,588.64
2018,6,8,11,0,317.0,366.0,4.4,17.5,662.0,701.62,541.95
2018,6,8,11,15,234.0,393.0,4.45,17.6,613.5,642.43,496.05
2018,6,8,11,30,151.0,420.0,4.5,17.7,565.0,573.29,442.38
2018,6,8,11,45,136.0,448.5,4.55,17.8,579.5,582.57,448.4
2018,6,8,12,0,121.0,477.0,4.6,17.9,594.0,590.89,453.44
2018,6,8,12,15,139.5,478.0,4.7,17.9,612.5,603.42,463.46
2018,6,8,12,30,158.0,479.0,4.8,17.9,631.0,614.52,472.41
2018,6,8,12,45,146.5,470.0,4.85,17.9,610.0,587.26,452.24
2018,6,8,13,0,135.0,461.0,4.9,17.9,589.0,560.21,432.28
2018,6,8,13,15,105.5,443.5,5.0,17.9,542.5,507.36,392.63
2018,6,8,13,30,76.0,426.0,5.1,17.9,496.0,460.32,356.97
2018,6,8,13,45,273.0,333.5,5.15,17.9,576.0,525.15,412.42
2018,6,8,14,0,470.0,241.0,5.2,17.9,656.0,573.11,453.39
2018,6,8,14,15,674.0,174.0,5.25,17.8,747.5,630.53,499.86
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,671.44,532.23
2018,6,8,14,45,871.0,104.0,5.3,17.65,804.5,622.0,492.85
2018,6,8,15,0,864.0,101.0,5.3,17.6,770.0,571.44,452.01
2018,6,8,15,15,852.0,99.5,5.3,17.6,730.0,518.79,408.34
2018,6,8,15,30,840.0,98.0,5.3,17.6,690.0,465.96,363.35
2018,6,8,15,45,827.0,94.5,5.3,17.3,646.0,411.08,315.98
2018,6,8,16,0,814.0,91.0,5.3,17.0,602.0,351.9,264.05
2018,6,8,16,15,798.0,87.0,5.25,16.85,555.0,296.43,214.06
2018,6,8,16,30,782.0,83.0,5.2,16.7,508.0,242.25,165.13
2018,6,8,16,45,762.0,79.0,5.15,16.5,460.0,188.9,118.56
2018,6,8,17,0,742.0,75.0,5.1,16.3,412.0,137.72,77.85
2018,6,8,17,15,712.0,70.5,5.0,16.05,362.5,87.95,46.96
2018,6,8,17,30,682.0,66.0,4.9,15.8,313.0,47.18,36.33
2018,6,8,17,45,642.0,60.5,4.8,15.55,264.5,40.66,30.64
2018,6,8,18,0,602.0,55.0,4.7,15.3,216.0,38.32,28.54
2018,6,8,18,15,537.5,49.5,4.55,15.05,170.5,35.78,26.16
2018,6,8,18,30,473.0,44.0,4.4,14.8,125.0,33.18,23.54
2018,6,8,18,45,373.5,36.0,4.3,14.55,87.5,28.2,18.53
2018,6,8,19,0,274.0,28.0,4.2,14.3,50.0,23.03,10.47
2018,6,8,19,15,161.0,17.5,4.15,14.2,28.0,16.68,0.0
2018,6,8,19,30,48.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.5,3.85,13.95,5.5,0.0,0.0
2018,6,9,5,0,18.0,11.0,4.0,14.0,11.0,13.07,0.0
2018,6,9,5,15,16.5,23.5,4.2,14.05,24.5,26.93,7.96
2018,6,9,5,30,15.0,36.0,4.4,14.1,38.0,40.32,26.56
2018,6,9,5,45,21.0,53.5,4.6,14.2,57.5,60.97,44.98
2018,6,9,6,0,27.0,71.0,4.8,14.3,77.0,82.06,63.55
2018,6,9,6,15,64.0,93.0,4.95,14.35,111.5,121.9,97.67
2018,6,9,6,30,101.0,115.0,5.1,14.4,146.0,171.6,140.15
2018,6,9,6,45,170.5,132.5,5.2,14.45,196.0,231.62,191.25
2018,6,9,7,0,240.0,150.0,5.3,14.5,246.0,306.37,254.04
2018,6,9,7,15,349.0,152.5,5.3,14.55,312.5,388.2,322.44
2018,6,9,7,30,458.0,155.0,5.3,14.6,379.0,490.14,405.58
2018,6,9,7,45,494.0,161.5,5.35,14.6,426.5,543.34,447.84
2018,6,9,8,0,530.0,168.0,5.4,14.6,474.0,598.23,490.86
2018,6,9,8,15,538.0,182.5,5.45,14.7,515.5,640.97,522.92
2018,6,9,8,30,546.0,197.0,5.5,14.8,557.0,682.57,553.66
2018,6,9,8,45,536.0,216.5,5.55,14.95,589.5,712.73,574.74
2018,6,9,9,0,526.0,236.0,5.6,15.1,622.0,740.27,593.64
2018,6,9,9,15,486.5,269.0,5.65,15.3,640.5,752.35,599.75
2018,6,9,9,30,447.0,302.0,5.7,15.5,659.0,760.13,602.68
2018,6,9,9,45,526.5,284.0,5.8,15.7,721.5,825.45,652.25
2018,6,9,10,0,606.0,266.0,5.9,15.9,784.0,894.34,703.41
2018,6,9,10,15,647.5,256.0,6.0,16.05,825.5,931.32,730.23
2018,6,9,10,30,689.0,246.0,6.1,16.2,867.0,966.3,755.12
2018,6,9,10,45,654.5,275.0,6.2,16.35,875.5,962.03,750.44
2018,6,9,11,0,620.0,304.0,6.3,16.5,884.0,953.96,742.8
2018,6,9,11,15,609.0,316.0,6.45,16.6,892.5,949.78,739.37
2018,6,9,11,30,598.0,328.0,6.6,16.7,901.0,943.67,734.55
2018,6,9,11,45,450.0,384.5,6.75,16.8,817.0,843.77,657.74
2018,6,9,12,0,302.0,441.0,6.9,16.9,733.0,738.42,575.94
2018,6,9,12,15,382.0,411.0,7.0,16.85,780.0,775.53,606.72
2018,6,9,12,30,462.0,381.0,7.1,16.8,827.0,813.84,637.55
2018,6,9,12,45,585.0,319.5,7.2,16.8,879.0,851.06,668.97
2018,6,9,13,0,708.0,258.0,7.3,16.8,931.0,880.35,694.23
2018,6,9,13,15,646.5,283.0,7.4,16.75,889.5,825.13,652.0
2018,6,9,13,30,585.0,308.0,7.5,16.7,848.0,772.59,611.59
2018,6,9,13,45,528.0,325.5,7.6,16.65,804.0,717.99,569.46
2018,6,9,14,0,471.0,343.0,7.7,16.6,760.0,665.78,528.73
2018,6,9,14,15,412.0,352.0,7.75,16.45,708.0,607.75,483.37
2018,6,9,14,30,353.0,361.0,7.8,16.3,656.0,554.93,441.62
2018,6,9,14,45,360.5,342.0,7.85,16.2,632.0,522.02,416.09
2018,6,9,15,0,368.0,323.0,7.9,16.1,608.0,488.0,389.12
2018,6,9,15,15,401.5,291.0,7.9,16.1,587.0,452.45,360.36
2018,6,9,15,30,435.0,259.0,7.9,16.1,566.0,415.47,329.44
2018,6,9,15,45,440.0,239.5,8.0,15.9,533.0,373.85,294.19
2018,6,9,16,0,445.0,220.0,8.1,15.7,500.0,331.5,257.51
2018,6,9,16,15,428.5,205.5,8.1,15.55,457.5,286.41,218.45
2018,6,9,16,30,412.0,191.0,8.1,15.4,415.0,243.11,180.95
2018,6,9,16,45,403.5,172.0,8.05,15.25,374.0,199.59,143.75
2018,6,9,17,0,395.0,153.0,8.0,15.1,333.0,157.28,109.58
2018,6,9,17,15,349.5,140.5,7.95,14.9,285.5,119.09,84.34
2018,6,9,17,30,304.0,128.0,7.9,14.7,238.0,95.11,79.0
2018,6,9,17,45,249.5,113.0,7.85,14.55,194.0,85.27,70.43
2018,6,9,18,0,195.0,98.0,7.8,14.4,150.0,75.04,61.31
2018,6,9,18,15,164.5,79.5,7.7,14.2,117.0,61.99,49.49
2018,6,9,18,30,134.0,61.0,7.6,14.0,84.0,48.47,37.04
2018,6,9,18,45,98.5,44.5,7.5,13.85,58.5,35.96,25.26
2018,6,9,19,0,63.0,28.0,7.4,13.7,33.0,23.08,10.86
2018,6,9,19,15,35.0,16.0,7.25,13.65,18.5,15.25,0.0
2018,6,9,19,30,7.0,4.0,7.1,13.6,4.0,3.81,0.0
2018,6,9,19,45,3.5,2.0,7.0,13.55,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.65,11.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.65,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,19.0,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,38.0,13.0,4.7,12.2,14.0,17.83,0.0
2018,6,10,5,15,116.5,26.5,4.7,12.45,38.0,58.16,22.14
2018,6,10,5,30,195.0,40.0,4.7,12.7,62.0,102.84,71.74
2018,6,10,5,45,294.5,49.0,4.7,12.95,101.0,154.52,116.79
2018,6,10,6,0,394.0,58.0,4.7,13.2,140.0,220.06,174.08
2018,6,10,6,15,428.0,69.5,4.6,13.5,181.0,269.52,218.91
2018,6,10,6,30,462.0,81.0,4.5,13.8,222.0,322.11,265.27
2018,6,10,6,45,465.5,98.0,4.45,14.05,262.0,363.56,301.25
2018,6,10,7,0,469.0,115.0,4.4,14.3,302.0,408.19,338.42
2018,6,10,7,15,500.0,125.0,4.25,14.6,348.5,461.56,381.46
2018,6,10,7,30,531.0,135.0,4.1,14.9,395.0,516.74,424.62
2018,6,10,7,45,563.5,140.5,4.0,15.15,442.5,574.78,469.1
2018,6,10,8,0,596.0,146.0,3.9,15.4,490.0,629.19,509.78
2018,6,10,8,15,594.5,162.5,3.8,15.6,530.0,669.16,537.93
2018,6,10,8,30,593.0,179.0,3.7,15.8,570.0,707.02,563.95
2018,6,10,8,45,601.0,192.5,3.6,16.0,611.0,747.74,591.75
2018,6,10,9,0,609.0,206.0,3.5,16.2,652.0,786.77,617.76
2018,6,10,9,15,687.0,182.5,3.5,16.4,711.0,849.28,661.27
2018,6,10,9,30,765.0,159.0,3.5,16.6,770.0,907.64,700.19
2018,6,10,9,45,827.0,133.5,3.5,16.85,819.0,953.97,730.05
2018,6,10,10,0,889.0,108.0,3.5,17.1,868.0,991.48,753.6
2018,6,10,10,15,895.5,108.5,3.55,17.2,895.0,1008.2,763.76
2018,6,10,10,30,902.0,109.0,3.6,17.3,922.0,1021.69,771.97
2018,6,10,10,45,907.5,108.5,3.7,17.4,942.0,1029.78,777.03
2018,6,10,11,0,913.0,108.0,3.8,17.5,962.0,1034.47,779.95
2018,6,10,11,15,916.0,108.0,3.95,17.55,975.0,1033.69,779.8
2018,6,10,11,30,919.0,108.0,4.1,17.6,988.0,1029.43,777.42
2018,6,10,11,45,921.5,107.0,4.25,17.6,994.0,1020.23,771.91
2018,6,10,12,0,924.0,106.0,4.4,17.6,1000.0,1007.64,764.29
2018,6,10,12,15,923.0,106.0,4.6,17.55,998.0,989.34,753.77
2018,6,10,12,30,922.0,106.0,4.8,17.5,996.0,967.9,740.94
2018,6,10,12,45,919.0,106.0,5.05,17.45,986.5,941.58,724.87
2018,6,10,13,0,916.0,106.0,5.3,17.4,977.0,912.4,706.47
2018,6,10,13,15,912.0,105.5,5.45,17.3,960.5,879.16,684.41
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,843.39,660.26
2018,6,10,13,45,903.5,104.0,5.75,17.15,921.5,804.39,633.32
2018,6,10,14,0,899.0,103.0,5.9,17.1,899.0,763.22,604.45
2018,6,10,14,15,892.5,101.5,6.0,17.0,869.5,718.21,572.27
2018,6,10,14,30,886.0,100.0,6.1,16.9,840.0,671.59,536.34
2018,6,10,14,45,878.5,97.5,6.2,16.8,805.5,622.06,497.1
2018,6,10,15,0,871.0,95.0,6.3,16.7,771.0,571.44,455.95
2018,6,10,15,15,859.5,93.5,6.3,16.7,731.0,518.82,411.73
2018,6,10,15,30,848.0,92.0,6.3,16.7,691.0,465.95,366.16
2018,6,10,15,45,836.0,88.5,6.45,16.35,647.5,411.15,318.51
2018,6,10,16,0,824.0,85.0,6.6,16.0,604.0,356.67,269.82
2018,6,10,16,15,808.0,82.0,6.6,15.8,557.5,301.98,219.98
2018,6,10,16,30,792.0,79.0,6.6,15.6,511.0,242.96,166.64
2018,6,10,16,45,771.0,75.0,6.6,15.45,462.5,188.92,118.98
2018,6,10,17,0,750.0,71.0,6.6,15.3,414.0,137.15,77.26
2018,6,10,17,15,718.5,67.5,6.55,15.1,364.0,87.65,46.04
2018,6,10,17,30,687.0,64.0,6.5,14.9,314.0,45.45,34.92
2018,6,10,17,45,643.5,59.5,6.45,14.7,265.5,43.69,33.44
2018,6,10,18,0,600.0,55.0,6.4,14.5,217.0,38.19,28.53
2018,6,10,18,15,535.0,49.5,6.15,14.35,171.5,35.65,26.12
2018,6,10,18,30,470.0,44.0,5.9,14.2,126.0,33.04,23.49
2018,6,10,18,45,369.5,36.5,5.7,14.05,88.5,28.51,18.89
2018,6,10,19,0,269.0,29.0,5.5,13.9,51.0,23.85,11.71
2018,6,10,19,15,158.0,18.0,5.4,13.85,29.0,17.16,0.0
2018,6,10,19,30,47.0,7.0,5.3,13.8,7.0,6.67,0.0
2018,6,10,19,45,23.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.55,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,56.0,7.5,4.35,13.35,9.0,0.0,0.0
2018,6,11,5,0,112.0,15.0,4.4,13.5,18.0,30.28,0.0
2018,6,11,5,15,228.0,25.0,4.35,13.65,46.5,78.85,30.25
2018,6,11,5,30,344.0,35.0,4.3,13.8,75.0,136.08,93.37
2018,6,11,5,45,427.5,42.0,4.25,14.0,115.5,189.99,142.22
2018,6,11,6,0,511.0,49.0,4.2,14.2,156.0,252.87,198.39
2018,6,11,6,15,498.5,62.0,4.15,14.4,189.5,290.79,234.77
2018,6,11,6,30,486.0,75.0,4.1,14.6,223.0,326.72,267.82
2018,6,11,6,45,406.5,104.5,4.05,14.8,243.5,339.51,280.06
2018,6,11,7,0,327.0,134.0,4.0,15.0,264.0,338.13,279.19
2018,6,11,7,15,430.0,133.0,3.95,15.2,328.5,426.4,351.55
2018,6,11,7,30,533.0,132.0,3.9,15.4,393.0,519.3,425.62
2018,6,11,7,45,665.5,107.5,3.8,15.65,468.5,610.94,497.63
2018,6,11,8,0,798.0,83.0,3.7,15.9,544.0,708.69,569.66
2018,6,11,8,15,815.0,85.5,3.65,16.2,590.0,750.49,597.53
2018,6,11,8,30,832.0,88.0,3.6,16.5,636.0,796.04,628.0
2018,6,11,8,45,744.5,130.5,3.5,16.75,645.5,800.48,628.22
2018,6,11,9,0,657.0,173.0,3.4,17.0,655.0,794.29,621.18
2018,6,11,9,15,518.5,243.5,3.35,17.25,636.5,754.12,587.46
2018,6,11,9,30,380.0,314.0,3.3,17.5,618.0,697.47,540.97
2018,6,11,9,45,388.0,332.5,3.25,17.7,654.0,742.18,571.57
2018,6,11,10,0,396.0,351.0,3.2,17.9,690.0,773.83,592.08
2018,6,11,10,15,362.0,364.0,3.25,18.05,681.5,746.12,570.68
2018,6,11,10,30,328.0,377.0,3.3,18.2,673.0,726.8,555.4
2018,6,11,10,45,257.0,403.0,3.35,18.3,638.0,681.77,520.52
2018,6,11,11,0,186.0,429.0,3.4,18.4,603.0,624.2,476.62
2018,6,11,11,15,137.0,443.5,3.5,18.5,572.5,586.78,447.84
2018,6,11,11,30,88.0,458.0,3.6,18.6,542.0,539.15,411.35
2018,6,11,11,45,76.5,452.5,3.7,18.65,526.0,518.93,396.35
2018,6,11,12,0,65.0,447.0,3.8,18.7,510.0,498.66,381.16
2018,6,11,12,15,59.5,440.0,3.95,18.7,497.5,482.75,369.53
2018,6,11,12,30,54.0,433.0,4.1,18.7,485.0,466.85,357.86
2018,6,11,12,45,86.5,410.5,4.25,18.65,493.0,470.71,362.51
2018,6,11,13,0,119.0,388.0,4.4,18.6,501.0,477.3,369.11
2018,6,11,13,15,94.5,403.5,4.6,18.6,492.5,460.58,356.1
