Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,13,30,70.0,419.0,4.8,18.6,484.0,449.04,347.03
2018,6,11,13,45,261.0,355.5,4.95,18.55,588.0,536.34,418.8
2018,6,11,14,0,452.0,292.0,5.1,18.5,692.0,606.78,475.94
2018,6,11,14,15,669.0,199.5,5.25,18.45,770.0,651.44,513.45
2018,6,11,14,30,886.0,107.0,5.4,18.4,848.0,678.5,536.4
2018,6,11,14,45,877.5,106.0,5.5,18.3,814.0,629.68,498.02
2018,6,11,15,0,869.0,105.0,5.6,18.2,780.0,579.85,458.09
2018,6,11,15,15,857.5,102.5,5.6,18.2,739.5,526.4,413.89
2018,6,11,15,30,846.0,100.0,5.6,18.2,699.0,472.71,368.33
2018,6,11,15,45,831.0,98.5,5.7,18.0,655.5,418.48,321.54
2018,6,11,16,0,816.0,97.0,5.8,17.8,612.0,360.21,270.43
2018,6,11,16,15,797.0,94.0,5.75,17.6,564.5,304.62,220.58
2018,6,11,16,30,778.0,91.0,5.7,17.4,517.0,250.64,172.04
2018,6,11,16,45,752.0,88.0,5.65,17.25,467.5,197.29,125.71
2018,6,11,17,0,726.0,85.0,5.6,17.1,418.0,146.81,85.61
2018,6,11,17,15,690.0,81.5,5.45,16.8,367.5,93.47,51.16
2018,6,11,17,30,654.0,78.0,5.3,16.5,317.0,51.47,40.01
2018,6,11,17,45,604.0,72.5,5.15,16.15,267.0,49.68,38.55
2018,6,11,18,0,554.0,67.0,5.0,15.8,217.0,47.79,36.89
2018,6,11,18,15,483.5,60.0,4.8,15.6,171.5,44.48,33.8
2018,6,11,18,30,413.0,53.0,4.6,15.4,126.0,41.06,30.41
2018,6,11,18,45,310.5,43.0,4.35,15.15,88.0,33.24,22.89
2018,6,11,19,0,208.0,33.0,4.1,14.9,50.0,26.08,13.55
2018,6,11,19,15,118.0,20.0,3.9,14.8,28.5,19.06,0.0
2018,6,11,19,30,28.0,7.0,3.7,14.7,7.0,6.67,0.0
2018,6,11,19,45,14.0,3.5,3.55,14.55,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.8,13.35,9.0,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.8,13.5,18.0,31.37,0.0
2018,6,12,5,15,242.0,25.0,1.8,13.7,47.5,81.47,31.35
2018,6,12,5,30,364.0,35.0,1.8,13.9,77.0,140.93,96.31
2018,6,12,5,45,350.5,41.5,1.75,14.1,98.0,165.32,123.25
2018,6,12,6,0,337.0,48.0,1.7,14.3,119.0,187.85,146.74
2018,6,12,6,15,168.5,69.5,1.75,14.55,105.0,149.64,119.77
2018,6,12,6,30,0.0,91.0,1.8,14.8,91.0,87.03,68.35
2018,6,12,6,45,7.5,114.0,1.8,15.0,117.0,113.67,90.74
2018,6,12,7,0,15.0,137.0,1.8,15.2,143.0,141.03,113.29
2018,6,12,7,15,42.0,167.0,1.9,15.5,187.0,195.6,158.11
2018,6,12,7,30,69.0,197.0,2.0,15.8,231.0,246.95,199.47
2018,6,12,7,45,117.5,223.0,2.1,16.1,288.0,320.84,258.4
2018,6,12,8,0,166.0,249.0,2.2,16.4,345.0,389.7,312.11
2018,6,12,8,15,266.0,250.5,2.35,16.75,419.0,486.64,387.6
2018,6,12,8,30,366.0,252.0,2.5,17.1,493.0,580.03,458.51
2018,6,12,8,45,551.5,200.0,2.6,17.4,590.5,707.27,554.79
2018,6,12,9,0,737.0,148.0,2.7,17.7,688.0,837.88,647.21
2018,6,12,9,15,821.5,118.5,2.8,17.85,750.5,898.39,687.15
2018,6,12,9,30,906.0,89.0,2.9,18.0,813.0,956.72,725.64
2018,6,12,9,45,797.0,146.0,3.0,18.15,802.0,938.02,711.53
2018,6,12,10,0,688.0,203.0,3.1,18.3,791.0,908.83,690.97
2018,6,12,10,15,456.0,303.0,3.2,18.35,698.0,786.82,600.93
2018,6,12,10,30,224.0,403.0,3.3,18.4,605.0,650.01,496.46
2018,6,12,10,45,166.5,428.5,3.4,18.5,580.5,606.26,463.37
2018,6,12,11,0,109.0,454.0,3.5,18.6,556.0,561.53,428.65
2018,6,12,11,15,97.0,454.5,3.6,18.55,546.0,547.49,418.22
2018,6,12,11,30,85.0,455.0,3.7,18.5,536.0,533.11,407.39
2018,6,12,11,45,81.5,456.5,3.85,18.5,535.0,527.86,403.59
2018,6,12,12,0,78.0,458.0,4.0,18.5,534.0,522.23,399.5
2018,6,12,12,15,80.5,460.0,4.15,18.4,538.0,522.47,400.12
2018,6,12,12,30,83.0,462.0,4.3,18.3,542.0,522.14,400.42
2018,6,12,12,45,84.5,458.0,4.5,18.25,539.0,514.57,395.5
2018,6,12,13,0,86.0,454.0,4.7,18.2,536.0,506.62,390.31
2018,6,12,13,15,190.5,425.0,4.85,18.05,602.5,565.61,438.33
2018,6,12,13,30,295.0,396.0,5.0,17.9,669.0,615.31,478.6
2018,6,12,13,45,497.0,308.5,5.15,17.75,755.0,679.29,531.76
2018,6,12,14,0,699.0,221.0,5.3,17.6,841.0,725.22,570.42
2018,6,12,14,15,805.5,160.0,5.4,17.5,851.5,711.87,562.49
2018,6,12,14,30,912.0,99.0,5.5,17.4,862.0,688.9,546.68
2018,6,12,14,45,903.5,97.5,5.55,17.25,827.0,638.53,507.12
2018,6,12,15,0,895.0,96.0,5.6,17.1,792.0,587.09,465.77
2018,6,12,15,15,884.0,95.0,5.6,17.1,752.0,533.99,421.57
2018,6,12,15,30,873.0,94.0,5.6,17.1,712.0,480.54,375.9
2018,6,12,15,45,859.5,92.0,5.6,16.8,668.0,425.11,327.88
2018,6,12,16,0,846.0,90.0,5.6,16.5,624.0,370.09,278.94
2018,6,12,16,15,828.5,87.5,5.6,16.3,576.5,309.0,224.33
2018,6,12,16,30,811.0,85.0,5.6,16.1,529.0,254.05,174.53
2018,6,12,16,45,786.5,82.0,5.6,15.95,479.0,199.1,126.39
2018,6,12,17,0,762.0,79.0,5.6,15.8,429.0,146.81,84.42
2018,6,12,17,15,728.0,76.0,5.55,15.6,378.0,96.84,52.75
2018,6,12,17,30,694.0,73.0,5.5,15.4,327.0,47.79,36.93
2018,6,12,17,45,646.5,68.5,5.5,15.2,277.0,46.59,35.95
2018,6,12,18,0,599.0,64.0,5.5,15.0,227.0,45.33,34.83
2018,6,12,18,15,529.0,58.0,5.4,14.8,180.0,42.74,32.38
2018,6,12,18,30,459.0,52.0,5.3,14.6,133.0,40.12,29.69
2018,6,12,18,45,352.0,42.5,5.2,14.4,93.5,34.06,23.7
2018,6,12,19,0,245.0,33.0,5.1,14.2,54.0,26.07,13.85
2018,6,12,19,15,141.5,20.0,5.05,14.05,30.5,19.06,0.0
2018,6,12,19,30,38.0,7.0,5.0,13.9,7.0,6.67,0.0
2018,6,12,19,45,19.0,3.5,4.9,13.8,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,4,45,44.0,8.0,4.5,13.05,9.0,0.0,0.0
2018,6,13,5,0,88.0,16.0,4.6,13.2,18.0,27.72,0.0
2018,6,13,5,15,204.0,28.0,4.65,13.45,47.5,76.84,29.88
2018,6,13,5,30,320.0,40.0,4.7,13.7,77.0,134.25,92.65
2018,6,13,5,45,417.0,47.5,4.7,13.95,119.5,191.95,144.08
2018,6,13,6,0,514.0,55.0,4.7,14.2,162.0,259.87,204.17
2018,6,13,6,15,576.0,60.5,4.65,14.4,211.0,320.96,259.09
2018,6,13,6,30,638.0,66.0,4.6,14.6,260.0,387.88,317.67
2018,6,13,6,45,683.0,69.0,4.5,14.85,311.0,448.49,369.56
2018,6,13,7,0,728.0,72.0,4.4,15.1,362.0,511.08,421.37
2018,6,13,7,15,758.0,75.0,4.45,15.35,413.0,568.69,467.93
2018,6,13,7,30,788.0,78.0,4.5,15.6,464.0,627.38,513.99
2018,6,13,7,45,812.0,80.0,4.55,15.85,514.0,681.4,554.01
2018,6,13,8,0,836.0,82.0,4.6,16.1,564.0,730.46,588.83
2018,6,13,8,15,852.5,84.5,4.7,16.35,611.5,778.25,622.46
2018,6,13,8,30,869.0,87.0,4.8,16.6,659.0,824.77,654.74
2018,6,13,8,45,882.5,88.5,4.9,16.85,702.5,866.02,682.85
2018,6,13,9,0,896.0,90.0,5.0,17.1,746.0,905.28,709.32
2018,6,13,9,15,904.5,92.0,5.15,17.4,784.5,938.24,731.34
2018,6,13,9,30,913.0,94.0,5.3,17.7,823.0,968.48,751.41
2018,6,13,9,45,917.5,96.0,5.4,17.95,854.5,991.97,766.51
2018,6,13,10,0,922.0,98.0,5.5,18.2,886.0,1012.25,779.43
2018,6,13,10,15,927.5,99.0,5.5,18.4,913.5,1029.14,789.48
2018,6,13,10,30,933.0,100.0,5.5,18.6,941.0,1042.65,797.25
2018,6,13,10,45,937.5,101.0,5.55,18.85,962.0,1051.69,802.26
2018,6,13,11,0,942.0,102.0,5.6,19.1,983.0,1057.17,804.95
2018,6,13,11,15,944.0,102.5,5.6,19.2,996.0,1056.04,803.31
2018,6,13,11,30,946.0,103.0,5.6,19.3,1009.0,1051.33,799.37
2018,6,13,11,45,947.0,102.0,5.65,19.4,1014.0,1040.58,791.78
2018,6,13,12,0,948.0,101.0,5.7,19.5,1019.0,1026.39,781.93
2018,6,13,12,15,945.0,102.5,5.8,19.45,1017.0,1007.45,769.65
2018,6,13,12,30,942.0,104.0,5.9,19.4,1015.0,985.32,755.16
2018,6,13,12,45,934.5,107.0,5.95,19.35,1004.0,957.47,736.3
2018,6,13,13,0,927.0,110.0,6.0,19.3,993.0,926.87,715.47
2018,6,13,13,15,760.5,190.0,6.15,19.15,906.5,834.17,650.39
2018,6,13,13,30,594.0,270.0,6.3,19.0,820.0,745.39,583.56
2018,6,13,13,45,413.0,317.5,6.4,18.9,695.5,622.19,488.44
2018,6,13,14,0,232.0,365.0,6.5,18.8,571.0,509.28,399.32
2018,6,13,14,15,457.5,268.0,6.6,18.55,657.0,566.55,448.87
2018,6,13,14,30,683.0,171.0,6.7,18.3,743.0,602.82,480.36
2018,6,13,14,45,779.0,138.0,6.8,18.1,764.5,598.33,476.84
2018,6,13,15,0,875.0,105.0,6.9,17.9,786.0,584.6,465.06
2018,6,13,15,15,863.5,103.0,6.9,17.9,745.5,531.34,420.4
2018,6,13,15,30,852.0,101.0,6.9,17.9,705.0,477.83,374.51
2018,6,13,15,45,839.5,98.0,6.95,17.45,661.5,423.03,327.09
2018,6,13,16,0,827.0,95.0,7.0,17.0,618.0,363.91,275.02
2018,6,13,16,15,810.0,92.5,6.95,16.7,571.5,308.74,225.06
2018,6,13,16,30,793.0,90.0,6.9,16.4,525.0,254.93,176.18
2018,6,13,16,45,768.5,86.5,6.9,16.15,475.0,200.57,128.52
2018,6,13,17,0,744.0,83.0,6.9,15.9,425.0,148.88,86.91
2018,6,13,17,15,711.0,79.0,6.85,15.6,374.5,99.16,54.99
2018,6,13,17,30,678.0,75.0,6.8,15.3,324.0,49.17,38.16
2018,6,13,17,45,631.0,70.0,6.75,15.0,274.5,47.65,36.93
2018,6,13,18,0,584.0,65.0,6.7,14.7,225.0,46.06,35.51
2018,6,13,18,15,516.0,58.0,6.5,14.5,178.0,42.64,32.33
2018,6,13,18,30,448.0,51.0,6.3,14.3,131.0,39.09,28.84
2018,6,13,18,45,346.0,42.0,6.15,14.1,92.5,33.48,23.25
2018,6,13,19,0,244.0,33.0,6.0,13.9,54.0,26.05,14.06
2018,6,13,19,15,142.0,20.0,5.95,13.8,30.5,19.06,0.0
2018,6,13,19,30,40.0,7.0,5.9,13.7,7.0,6.67,0.0
2018,6,13,19,45,20.0,3.5,5.8,13.65,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,45,26.5,6.5,5.85,12.75,7.0,0.0,0.0
2018,6,14,5,0,53.0,13.0,5.8,12.8,14.0,19.87,0.0
2018,6,14,5,15,128.0,25.0,5.75,12.85,37.0,58.3,21.98
2018,6,14,5,30,203.0,37.0,5.7,12.9,60.0,100.73,69.7
2018,6,14,5,45,225.5,42.5,5.6,12.95,80.0,124.75,93.72
2018,6,14,6,0,248.0,48.0,5.5,13.0,100.0,151.44,119.27
2018,6,14,6,15,124.0,49.5,5.3,13.1,75.5,107.9,86.04
2018,6,14,6,30,0.0,51.0,5.1,13.2,51.0,47.39,35.11
2018,6,14,6,45,0.0,63.5,4.95,13.3,63.5,59.06,45.07
2018,6,14,7,0,0.0,76.0,4.8,13.4,76.0,70.78,54.92
2018,6,14,7,15,3.0,112.0,4.65,13.55,113.5,107.84,86.05
2018,6,14,7,30,6.0,148.0,4.5,13.7,151.0,145.61,117.29
2018,6,14,7,45,4.5,155.5,4.35,13.9,158.0,151.66,121.73
2018,6,14,8,0,3.0,163.0,4.2,14.1,165.0,157.65,126.09
2018,6,14,8,15,3.0,169.0,4.0,14.25,171.0,163.27,130.19
2018,6,14,8,30,3.0,175.0,3.8,14.4,177.0,168.93,134.31
2018,6,14,8,45,7.5,202.5,3.65,14.6,208.0,199.82,158.96
2018,6,14,9,0,12.0,230.0,3.5,14.8,239.0,231.0,183.49
2018,6,14,9,15,17.5,260.0,3.45,14.95,273.5,265.83,210.69
2018,6,14,9,30,23.0,290.0,3.4,15.1,308.0,300.86,237.71
2018,6,14,9,45,29.5,317.5,3.35,15.25,342.0,346.18,272.38
2018,6,14,10,0,36.0,345.0,3.3,15.4,376.0,380.57,298.19
2018,6,14,10,15,34.0,350.0,3.35,15.45,380.0,382.95,299.39
2018,6,14,10,30,32.0,355.0,3.4,15.5,384.0,385.13,300.6
2018,6,14,10,45,43.0,375.5,3.45,15.6,415.5,416.05,324.11
2018,6,14,11,0,54.0,396.0,3.5,15.7,447.0,446.6,347.07
2018,6,14,11,15,78.5,428.0,3.6,15.7,503.0,501.86,388.98
2018,6,14,11,30,103.0,460.0,3.7,15.7,559.0,556.1,429.54
2018,6,14,11,45,95.0,461.0,3.75,15.7,552.5,545.7,421.23
2018,6,14,12,0,87.0,462.0,3.8,15.7,546.0,534.99,413.03
2018,6,14,12,15,86.5,460.0,3.9,15.7,543.5,528.24,408.21
2018,6,14,12,30,86.0,458.0,4.0,15.7,541.0,521.11,403.11
2018,6,14,12,45,87.5,454.5,4.1,15.75,538.5,514.01,398.06
2018,6,14,13,0,89.0,451.0,4.2,15.8,536.0,506.51,392.77
2018,6,14,13,15,192.0,431.0,4.3,15.8,610.0,572.67,445.78
2018,6,14,13,30,295.0,411.0,4.4,15.8,684.0,629.44,490.67
2018,6,14,13,45,458.0,332.0,4.45,15.85,744.0,670.67,525.38
2018,6,14,14,0,621.0,253.0,4.5,15.9,804.0,697.14,548.43
2018,6,14,14,15,765.0,176.5,4.55,15.9,833.0,699.55,552.73
2018,6,14,14,30,909.0,100.0,4.6,15.9,862.0,689.14,546.61
2018,6,14,14,45,900.0,98.5,4.65,15.95,826.5,638.67,506.84
2018,6,14,15,0,891.0,97.0,4.7,16.0,791.0,587.19,465.43
2018,6,14,15,15,880.0,95.5,4.7,16.0,751.0,533.92,421.41
2018,6,14,15,30,869.0,94.0,4.7,16.0,711.0,480.29,375.88
2018,6,14,15,45,854.0,92.5,4.75,15.95,666.5,424.96,327.94
2018,6,14,16,0,839.0,91.0,4.8,15.9,622.0,370.17,279.23
2018,6,14,16,15,818.5,89.0,4.8,15.8,574.0,309.06,224.81
2018,6,14,16,30,798.0,87.0,4.8,15.7,526.0,254.41,175.44
2018,6,14,16,45,770.5,84.5,4.8,15.65,475.5,200.08,127.95
2018,6,14,17,0,743.0,82.0,4.8,15.6,425.0,148.74,86.71
2018,6,14,17,15,708.0,78.5,4.8,15.4,374.0,99.35,54.98
2018,6,14,17,30,673.0,75.0,4.8,15.2,323.0,49.1,38.11
2018,6,14,17,45,622.5,70.5,4.8,15.05,273.0,47.96,37.2
2018,6,14,18,0,572.0,66.0,4.8,14.9,223.0,46.79,36.15
2018,6,14,18,15,499.5,59.5,4.75,14.7,176.5,43.85,33.39
2018,6,14,18,30,427.0,53.0,4.7,14.5,130.0,40.84,30.37
2018,6,14,18,45,318.0,44.0,4.6,14.3,91.5,33.96,23.69
2018,6,14,19,0,209.0,35.0,4.5,14.1,53.0,27.65,15.47
2018,6,14,19,15,119.5,21.0,4.5,13.95,30.0,20.02,0.0
2018,6,14,19,30,30.0,7.0,4.5,13.8,7.0,6.67,0.0
2018,6,14,19,45,15.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.0,7.0,4.7,13.25,8.0,0.0,0.0
2018,6,15,5,0,60.0,14.0,4.8,13.3,16.0,21.78,0.0
2018,6,15,5,15,163.0,27.5,4.85,13.35,44.0,67.9,25.87
2018,6,15,5,30,266.0,41.0,4.9,13.4,72.0,121.13,83.87
2018,6,15,5,45,273.5,41.0,4.95,13.5,86.0,137.57,102.93
2018,6,15,6,0,281.0,41.0,5.0,13.6,100.0,158.63,124.45
2018,6,15,6,15,140.5,37.5,5.0,13.7,67.0,106.64,84.69
2018,6,15,6,30,0.0,34.0,5.0,13.8,34.0,31.55,21.46
2018,6,15,6,45,0.0,38.0,5.0,13.9,38.0,35.28,24.65
2018,6,15,7,0,0.0,42.0,5.0,14.0,42.0,39.01,27.76
2018,6,15,7,15,0.0,59.5,5.05,14.05,59.5,55.33,41.53
2018,6,15,7,30,0.0,77.0,5.1,14.1,77.0,71.68,55.17
2018,6,15,7,45,0.0,81.5,5.1,14.15,81.5,75.9,58.51
2018,6,15,8,0,0.0,86.0,5.1,14.2,86.0,80.13,61.83
2018,6,15,8,15,0.0,90.0,5.15,14.25,90.0,83.89,64.75
2018,6,15,8,30,0.0,94.0,5.2,14.3,94.0,87.66,67.67
2018,6,15,8,45,0.0,99.5,5.3,14.3,99.5,92.93,71.84
2018,6,15,9,0,0.0,105.0,5.4,14.3,105.0,98.2,76.0
2018,6,15,9,15,0.5,117.0,5.35,14.35,117.5,110.15,85.65
2018,6,15,9,30,1.0,129.0,5.3,14.4,130.0,122.13,95.27
2018,6,15,9,45,1.5,142.0,5.3,14.4,143.5,135.1,105.67
2018,6,15,10,0,2.0,155.0,5.3,14.4,157.0,148.08,116.05
2018,6,15,10,15,2.0,152.5,5.3,14.5,154.5,145.69,113.9
2018,6,15,10,30,2.0,150.0,5.3,14.6,152.0,143.3,111.79
2018,6,15,10,45,3.0,152.0,5.25,14.7,155.0,146.21,114.04
2018,6,15,11,0,4.0,154.0,5.2,14.8,158.0,149.1,116.27
2018,6,15,11,15,6.0,171.0,5.2,14.85,177.0,167.27,130.86
2018,6,15,11,30,8.0,188.0,5.2,14.9,196.0,185.34,145.3
2018,6,15,11,45,8.5,195.0,5.2,14.9,203.5,192.28,150.78
2018,6,15,12,0,9.0,202.0,5.2,14.9,211.0,199.11,156.2
2018,6,15,12,15,10.5,221.0,5.25,14.95,231.5,218.17,171.36
2018,6,15,12,30,12.0,240.0,5.3,15.0,252.0,237.01,186.29
2018,6,15,12,45,13.0,252.5,5.35,15.1,265.0,249.0,195.74
2018,6,15,13,0,14.0,265.0,5.4,15.2,278.0,260.76,205.03
2018,6,15,13,15,17.5,290.0,5.55,15.2,306.0,286.1,225.21
2018,6,15,13,30,21.0,315.0,5.7,15.2,334.0,310.86,244.87
2018,6,15,13,45,165.0,285.5,5.8,15.2,432.0,397.73,317.66
2018,6,15,14,0,309.0,256.0,5.9,15.2,530.0,469.36,376.88
2018,6,15,14,15,590.5,184.0,6.0,15.15,687.0,584.32,470.86
2018,6,15,14,30,872.0,112.0,6.1,15.1,844.0,676.31,543.84
2018,6,15,14,45,866.0,109.0,6.15,15.0,810.0,628.01,504.79
2018,6,15,15,0,860.0,106.0,6.2,14.9,776.0,578.51,464.31
2018,6,15,15,15,848.0,104.0,6.2,14.9,736.0,525.81,419.96
2018,6,15,15,30,836.0,102.0,6.2,14.9,696.0,472.92,374.33
2018,6,15,15,45,668.5,135.5,6.25,14.7,591.5,380.63,298.17
2018,6,15,16,0,501.0,169.0,6.3,14.5,487.0,312.23,241.84
2018,6,15,16,15,323.0,193.0,6.25,14.35,392.0,253.57,195.45
2018,6,15,16,30,145.0,217.0,6.2,14.2,297.0,214.36,167.71
2018,6,15,16,45,229.5,189.0,6.2,14.1,301.5,190.25,143.97
2018,6,15,17,0,314.0,161.0,6.2,14.0,306.0,162.63,117.68
2018,6,15,17,15,379.0,134.5,6.15,13.8,289.0,119.13,82.81
2018,6,15,17,30,444.0,108.0,6.1,13.6,272.0,74.98,61.42
2018,6,15,17,45,357.5,101.0,6.05,13.4,220.5,71.26,58.25
2018,6,15,18,0,271.0,94.0,6.0,13.2,169.0,72.4,59.27
2018,6,15,18,15,188.5,78.5,5.9,13.1,125.5,61.33,49.18
2018,6,15,18,30,106.0,63.0,5.8,13.0,82.0,52.32,40.71
2018,6,15,18,45,71.0,46.0,5.7,12.9,57.0,38.79,28.03
2018,6,15,19,0,36.0,29.0,5.6,12.8,32.0,25.0,13.7
2018,6,15,19,15,18.0,16.5,5.55,12.8,18.0,14.45,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.8,4.0,3.81,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.8,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,23.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,47.0,15.0,2.4,13.5,16.0,20.88,0.0
2018,6,16,5,15,137.0,30.0,2.35,13.6,43.5,65.44,24.9
2018,6,16,5,30,227.0,45.0,2.3,13.7,71.0,115.67,80.44
2018,6,16,5,45,240.0,49.5,2.25,13.75,89.0,137.09,102.88
2018,6,16,6,0,253.0,54.0,2.2,13.8,107.0,159.96,125.33
2018,6,16,6,15,126.5,64.0,2.25,13.9,90.5,125.32,100.09
2018,6,16,6,30,0.0,74.0,2.3,14.0,74.0,69.64,53.91
2018,6,16,6,45,1.5,94.0,2.3,14.1,94.5,89.93,71.09
2018,6,16,7,0,3.0,114.0,2.3,14.2,115.0,110.38,88.08
2018,6,16,7,15,14.0,146.5,2.25,14.3,153.0,149.71,120.69
2018,6,16,7,30,25.0,179.0,2.2,14.4,191.0,190.17,153.65
2018,6,16,7,45,34.0,203.5,2.15,14.55,222.0,230.25,185.67
2018,6,16,8,0,43.0,228.0,2.1,14.7,253.0,263.58,211.76
2018,6,16,8,15,53.5,253.0,2.1,14.8,286.5,299.2,239.42
2018,6,16,8,30,64.0,278.0,2.1,14.9,320.0,335.37,267.11
2018,6,16,8,45,113.0,301.0,2.05,15.05,381.5,414.31,328.32
2018,6,16,9,0,162.0,324.0,2.0,15.2,443.0,484.9,381.57
2018,6,16,9,15,342.5,293.5,2.05,15.35,561.5,632.55,494.77
2018,6,16,9,30,523.0,263.0,2.1,15.5,680.0,789.16,608.94
2018,6,16,9,45,679.0,200.5,2.15,15.7,766.0,886.81,677.27
2018,6,16,10,0,835.0,138.0,2.2,15.9,852.0,977.25,736.47
2018,6,16,10,15,865.5,128.0,2.3,16.0,888.5,997.7,748.98
2018,6,16,10,30,896.0,118.0,2.4,16.1,925.0,1024.11,766.27
2018,6,16,10,45,900.0,119.5,2.5,16.25,946.0,1032.92,771.74
2018,6,16,11,0,904.0,121.0,2.6,16.4,967.0,1038.3,775.23
2018,6,16,11,15,906.0,122.0,2.75,16.45,980.0,1037.7,775.69
2018,6,16,11,30,908.0,123.0,2.9,16.5,993.0,1033.65,773.95
2018,6,16,11,45,908.0,124.0,3.05,16.55,999.0,1024.2,768.67
2018,6,16,12,0,908.0,125.0,3.2,16.6,1005.0,1011.44,761.2
2018,6,16,12,15,824.0,173.5,3.35,16.6,971.5,968.52,733.41
2018,6,16,12,30,740.0,222.0,3.5,16.6,938.0,921.76,702.79
2018,6,16,12,45,655.0,268.5,3.7,16.6,898.0,867.25,665.34
2018,6,16,13,0,570.0,315.0,3.9,16.6,858.0,814.43,626.78
2018,6,16,13,15,563.5,314.0,4.05,16.55,843.5,786.06,607.45
2018,6,16,13,30,557.0,313.0,4.2,16.5,829.0,756.36,586.7
2018,6,16,13,45,620.0,273.5,4.35,16.4,835.0,744.01,580.43
2018,6,16,14,0,683.0,234.0,4.5,16.3,841.0,726.87,570.17
2018,6,16,14,15,777.0,179.5,4.6,16.2,848.5,711.68,561.15
2018,6,16,14,30,871.0,125.0,4.7,16.1,856.0,687.76,544.74
2018,6,16,14,45,859.5,124.5,4.85,16.0,821.0,638.29,506.5
2018,6,16,15,0,848.0,124.0,5.0,15.9,786.0,586.12,465.2
2018,6,16,15,15,770.0,134.5,5.0,15.9,711.5,510.73,404.19
2018,6,16,15,30,692.0,145.0,5.0,15.9,637.0,438.65,345.0
2018,6,16,15,45,516.0,159.0,5.2,15.65,513.0,339.84,265.57
2018,6,16,16,0,340.0,173.0,5.4,15.4,389.0,260.11,201.81
2018,6,16,16,15,188.0,185.5,5.5,15.25,303.5,208.67,161.91
2018,6,16,16,30,36.0,198.0,5.6,15.1,218.0,179.53,142.52
2018,6,16,16,45,93.5,191.0,5.7,14.95,236.0,179.18,140.14
2018,6,16,17,0,151.0,184.0,5.8,14.8,254.0,166.11,127.27
2018,6,16,17,15,221.0,157.5,5.9,14.6,246.5,132.57,98.99
2018,6,16,17,30,291.0,131.0,6.0,14.4,239.0,97.75,81.35
2018,6,16,17,45,292.0,112.0,6.05,14.2,206.5,84.64,69.94
2018,6,16,18,0,293.0,93.0,6.1,14.0,174.0,67.2,54.46
2018,6,16,18,15,251.5,77.5,6.05,13.85,137.0,60.75,48.52
2018,6,16,18,30,210.0,62.0,6.0,13.7,100.0,49.36,38.0
2018,6,16,18,45,148.0,47.0,5.9,13.5,70.0,37.95,27.25
2018,6,16,19,0,86.0,32.0,5.8,13.3,40.0,26.23,14.75
2018,6,16,19,15,43.5,18.5,5.75,13.25,22.5,15.4,0.0
2018,6,16,19,30,1.0,5.0,5.7,13.2,5.0,4.77,0.0
2018,6,16,19,45,0.5,2.5,5.6,13.15,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.35,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.05,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,4.0,14.1,7.0,7.37,0.0
2018,6,17,5,15,2.5,13.5,3.95,14.15,13.5,13.0,0.94
2018,6,17,5,30,0.0,20.0,3.9,14.2,20.0,18.55,9.39
2018,6,17,5,45,0.0,32.0,3.9,14.3,32.0,29.71,19.3
2018,6,17,6,0,0.0,44.0,3.9,14.4,44.0,40.89,29.12
2018,6,17,6,15,1.5,60.5,3.85,14.5,61.0,57.34,43.32
2018,6,17,6,30,3.0,77.0,3.8,14.6,78.0,74.09,57.63
2018,6,17,6,45,4.0,96.5,3.7,14.7,98.0,93.78,74.23
2018,6,17,7,0,5.0,116.0,3.6,14.8,118.0,113.57,90.65
2018,6,17,7,15,15.5,147.5,3.55,14.9,155.0,151.67,122.25
2018,6,17,7,30,26.0,179.0,3.5,15.0,192.0,190.83,154.22
2018,6,17,7,45,30.0,198.5,3.45,15.1,215.0,221.94,179.04
2018,6,17,8,0,34.0,218.0,3.4,15.2,238.0,245.92,197.79
2018,6,17,8,15,31.5,233.0,3.3,15.35,252.5,260.09,208.25
2018,6,17,8,30,29.0,248.0,3.2,15.5,267.0,273.98,218.4
2018,6,17,8,45,28.5,262.0,3.15,15.6,281.5,288.26,228.92
2018,6,17,9,0,28.0,276.0,3.1,15.7,296.0,302.39,239.26
2018,6,17,9,15,44.0,307.0,3.05,15.85,341.0,349.51,275.65
2018,6,17,9,30,60.0,338.0,3.0,16.0,386.0,397.15,311.77
2018,6,17,9,45,131.5,370.5,2.9,16.15,481.0,512.17,399.65
2018,6,17,10,0,203.0,403.0,2.8,16.3,576.0,616.88,476.87
2018,6,17,10,15,221.0,416.5,2.7,16.45,610.5,649.52,498.9
2018,6,17,10,30,239.0,430.0,2.6,16.6,645.0,692.91,528.54
2018,6,17,10,45,227.5,444.5,2.55,16.8,653.0,683.92,520.33
2018,6,17,11,0,216.0,459.0,2.5,17.0,661.0,685.07,519.59
2018,6,17,11,15,259.5,453.5,2.45,17.15,699.5,729.55,551.17
2018,6,17,11,30,303.0,448.0,2.4,17.3,738.0,762.02,573.83
2018,6,17,11,45,401.0,400.5,2.4,17.45,787.5,811.32,610.3
2018,6,17,12,0,499.0,353.0,2.4,17.6,837.0,850.64,639.42
2018,6,17,12,15,633.5,275.5,2.4,17.65,889.0,890.95,670.59
2018,6,17,12,30,768.0,198.0,2.4,17.7,941.0,920.34,691.24
2018,6,17,12,45,770.5,194.5,2.45,17.75,934.5,898.17,676.46
2018,6,17,13,0,773.0,191.0,2.5,17.8,928.0,873.39,660.35
2018,6,17,13,15,811.0,166.5,2.5,17.85,928.5,856.72,649.4
2018,6,17,13,30,849.0,142.0,2.5,17.9,929.0,832.04,632.89
2018,6,17,13,45,847.5,139.0,2.55,17.9,908.5,795.83,608.82
2018,6,17,14,0,846.0,136.0,2.6,17.9,888.0,757.39,583.01
2018,6,17,14,15,857.5,125.0,2.65,17.85,866.0,718.89,556.52
2018,6,17,14,30,869.0,114.0,2.7,17.8,844.0,677.35,526.18
2018,6,17,14,45,861.5,111.5,2.7,17.75,810.0,628.77,489.31
2018,6,17,15,0,854.0,109.0,2.7,17.7,776.0,579.12,450.65
2018,6,17,15,15,842.0,107.5,2.7,17.7,736.5,527.18,409.04
2018,6,17,15,30,830.0,106.0,2.7,17.7,697.0,475.04,366.05
2018,6,17,15,45,815.5,103.5,2.7,17.5,653.5,417.01,317.63
2018,6,17,16,0,801.0,101.0,2.7,17.3,610.0,363.15,271.07
2018,6,17,16,15,781.5,98.0,2.75,17.15,563.0,308.27,222.88
2018,6,17,16,30,762.0,95.0,2.8,17.0,516.0,255.05,175.74
2018,6,17,16,45,736.5,91.5,2.8,16.8,467.0,202.23,130.2
2018,6,17,17,0,711.0,88.0,2.8,16.6,418.0,147.58,86.41
2018,6,17,17,15,676.0,84.0,2.85,16.35,368.0,99.1,54.84
2018,6,17,17,30,641.0,80.0,2.9,16.1,318.0,54.8,43.01
2018,6,17,17,45,593.0,74.5,2.9,15.9,269.0,50.87,39.66
2018,6,17,18,0,545.0,69.0,2.9,15.7,220.0,49.05,38.06
2018,6,17,18,15,477.5,61.5,2.8,15.5,174.5,45.37,34.66
2018,6,17,18,30,410.0,54.0,2.7,15.3,129.0,41.53,30.93
2018,6,17,18,45,314.0,44.0,2.65,15.05,91.5,33.88,23.62
2018,6,17,19,0,218.0,34.0,2.6,14.8,54.0,26.75,15.21
2018,6,17,19,15,127.0,21.0,2.5,14.75,31.0,16.81,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.7,8.0,7.63,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.6,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,11.0,3.0,1.55,13.75,3.5,0.0,0.0
2018,6,18,5,0,22.0,6.0,1.6,13.9,7.0,8.77,0.0
2018,6,18,5,15,98.5,18.5,1.65,14.05,29.0,44.2,14.23
2018,6,18,5,30,175.0,31.0,1.7,14.2,51.0,85.87,58.06
2018,6,18,5,45,198.5,34.5,1.7,14.4,67.5,106.13,78.13
2018,6,18,6,0,222.0,38.0,1.7,14.6,84.0,129.23,99.94
2018,6,18,6,15,111.0,39.0,1.65,14.7,62.0,90.19,70.45
2018,6,18,6,30,0.0,40.0,1.6,14.8,40.0,37.14,26.16
2018,6,18,6,45,0.0,50.0,1.55,14.95,50.0,46.46,34.1
2018,6,18,7,0,0.0,60.0,1.5,15.1,60.0,55.79,41.9
2018,6,18,7,15,0.0,80.0,1.5,15.25,80.0,74.48,57.44
2018,6,18,7,30,0.0,100.0,1.5,15.4,100.0,93.75,73.25
2018,6,18,7,45,0.0,118.5,1.5,15.55,118.5,111.63,87.68
2018,6,18,8,0,0.0,137.0,1.5,15.7,137.0,129.55,101.96
2018,6,18,8,15,3.0,161.5,1.55,15.85,163.5,155.81,122.94
2018,6,18,8,30,6.0,186.0,1.6,16.0,190.0,182.34,143.86
2018,6,18,8,45,21.0,235.0,1.65,16.2,250.0,244.0,192.65
2018,6,18,9,0,36.0,284.0,1.7,16.4,310.0,318.01,249.73
2018,6,18,9,15,63.5,321.5,1.75,16.55,371.0,382.82,299.06
2018,6,18,9,30,91.0,359.0,1.8,16.7,432.0,448.67,348.17
2018,6,18,9,45,132.5,384.5,1.85,16.9,495.5,528.0,406.56
2018,6,18,10,0,174.0,410.0,1.9,17.1,559.0,595.94,455.47
2018,6,18,10,15,187.0,424.0,1.95,17.25,588.5,623.75,474.46
2018,6,18,10,30,200.0,438.0,2.0,17.4,618.0,650.89,493.17
2018,6,18,10,45,203.0,448.5,2.1,17.55,635.0,663.48,501.61
2018,6,18,11,0,206.0,459.0,2.2,17.7,652.0,675.03,509.44
2018,6,18,11,15,222.0,463.5,2.3,17.75,674.0,692.37,522.06
2018,6,18,11,30,238.0,468.0,2.4,17.8,696.0,708.46,533.77
2018,6,18,11,45,233.0,472.0,2.5,17.85,696.5,701.87,529.04
2018,6,18,12,0,228.0,476.0,2.6,17.9,697.0,694.22,523.75
2018,6,18,12,15,216.5,460.0,2.7,17.9,669.5,659.77,499.78
2018,6,18,12,30,205.0,444.0,2.8,17.9,642.0,625.15,475.61
2018,6,18,12,45,175.0,455.0,2.95,17.9,623.0,599.5,456.85
2018,6,18,13,0,145.0,466.0,3.1,17.9,604.0,574.4,438.29
2018,6,18,13,15,116.5,452.0,3.15,17.8,562.0,528.24,404.43
2018,6,18,13,30,88.0,438.0,3.2,17.7,520.0,481.79,370.11
2018,6,18,13,45,217.5,375.0,3.25,17.65,570.5,521.25,403.92
2018,6,18,14,0,347.0,312.0,3.3,17.6,621.0,548.75,427.73
2018,6,18,14,15,610.5,211.0,3.35,17.45,733.0,623.97,488.59
2018,6,18,14,30,874.0,110.0,3.4,17.3,845.0,677.68,531.08
2018,6,18,14,45,865.5,108.5,3.4,17.15,811.0,629.2,493.36
2018,6,18,15,0,857.0,107.0,3.4,17.0,777.0,579.72,454.51
2018,6,18,15,15,812.0,113.0,3.4,17.0,721.5,514.44,402.35
2018,6,18,15,30,767.0,119.0,3.4,17.0,666.0,454.73,353.34
2018,6,18,15,45,721.5,120.5,3.45,16.75,609.0,394.51,303.4
2018,6,18,16,0,676.0,122.0,3.5,16.5,552.0,334.49,252.76
2018,6,18,16,15,722.0,107.0,3.55,16.35,534.5,299.25,218.76
2018,6,18,16,30,768.0,92.0,3.6,16.2,517.0,254.66,176.23
2018,6,18,16,45,742.5,89.0,3.6,16.05,468.0,201.91,130.33
2018,6,18,17,0,717.0,86.0,3.6,15.9,419.0,151.94,90.05
2018,6,18,17,15,683.5,81.5,3.6,15.7,369.0,98.35,53.92
2018,6,18,17,30,650.0,77.0,3.6,15.5,319.0,53.24,41.74
2018,6,18,17,45,583.0,72.5,3.55,15.3,265.5,49.21,38.28
2018,6,18,18,0,516.0,68.0,3.5,15.1,212.0,48.09,37.29
2018,6,18,18,15,417.5,59.0,3.45,14.9,160.5,43.01,32.65
2018,6,18,18,30,319.0,50.0,3.4,14.7,109.0,37.48,27.45
2018,6,18,18,45,202.5,37.5,3.35,14.55,71.0,28.56,19.09
2018,6,18,19,0,86.0,25.0,3.3,14.4,33.0,20.83,10.71
2018,6,18,19,15,43.0,14.0,3.25,14.25,18.0,11.86,0.0
2018,6,18,19,30,0.0,3.0,3.2,14.1,3.0,2.86,0.0
2018,6,18,19,45,0.0,1.5,3.2,14.0,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,11.5,1.0,3.15,13.55,1.5,0.0,0.0
2018,6,19,5,0,23.0,2.0,3.2,13.6,3.0,5.08,0.0
2018,6,19,5,15,47.5,10.5,3.2,13.65,15.0,23.93,5.04
2018,6,19,5,30,72.0,19.0,3.2,13.7,27.0,40.55,24.94
2018,6,19,5,45,136.0,25.5,3.2,13.75,50.0,75.64,54.59
2018,6,19,6,0,200.0,32.0,3.2,13.8,73.0,113.72,87.8
2018,6,19,6,15,100.0,30.0,3.2,13.85,50.5,80.12,62.3
2018,6,19,6,30,0.0,28.0,3.2,13.9,28.0,25.97,16.69
2018,6,19,6,45,0.0,34.5,3.15,14.0,34.5,32.02,21.87
2018,6,19,7,0,0.0,41.0,3.1,14.1,41.0,38.08,26.98
2018,6,19,7,15,0.0,65.5,3.05,14.2,65.5,60.93,46.27
2018,6,19,7,30,0.0,90.0,3.0,14.3,90.0,84.02,65.49
2018,6,19,7,45,0.0,94.0,2.95,14.4,94.0,87.76,68.34
2018,6,19,8,0,0.0,98.0,2.9,14.5,98.0,91.54,71.21
2018,6,19,8,15,0.0,104.0,2.85,14.65,104.0,97.26,75.67
2018,6,19,8,30,0.0,110.0,2.8,14.8,110.0,102.99,80.11
2018,6,19,8,45,1.0,130.5,2.8,14.95,131.0,123.56,96.72
2018,6,19,9,0,2.0,151.0,2.8,15.1,152.0,144.26,113.24
2018,6,19,9,15,5.0,181.0,2.8,15.25,184.5,176.14,138.68
2018,6,19,9,30,8.0,211.0,2.8,15.4,217.0,208.25,163.97
2018,6,19,9,45,11.0,239.5,2.8,15.55,248.5,239.03,187.92
2018,6,19,10,0,14.0,268.0,2.8,15.7,280.0,269.87,211.66
2018,6,19,10,15,14.0,265.0,2.85,15.75,277.5,266.71,208.83
2018,6,19,10,30,14.0,262.0,2.9,15.8,275.0,263.55,206.14
2018,6,19,10,45,14.5,272.0,2.9,15.9,285.5,273.56,213.65
2018,6,19,11,0,15.0,282.0,2.9,16.0,296.0,283.46,221.03
2018,6,19,11,15,15.5,291.0,2.95,16.0,305.5,292.27,227.69
2018,6,19,11,30,16.0,300.0,3.0,16.0,315.0,300.94,234.26
2018,6,19,11,45,17.5,308.0,3.1,16.0,324.5,309.47,240.83
2018,6,19,12,0,19.0,316.0,3.2,16.0,334.0,317.8,247.26
2018,6,19,12,15,22.5,341.5,3.3,16.0,363.0,344.55,267.84
2018,6,19,12,30,26.0,367.0,3.4,16.0,392.0,376.82,292.47
2018,6,19,12,45,33.0,383.5,3.55,15.95,415.0,396.34,307.64
2018,6,19,13,0,40.0,400.0,3.7,15.9,438.0,415.0,322.19
2018,6,19,13,15,40.0,394.0,3.9,15.85,431.5,405.6,315.43
2018,6,19,13,30,40.0,388.0,4.1,15.8,425.0,396.12,308.69
2018,6,19,13,45,177.5,322.0,4.25,15.7,480.5,441.61,348.53
2018,6,19,14,0,315.0,256.0,4.4,15.6,536.0,474.72,377.93
2018,6,19,14,15,599.0,181.0,4.55,15.5,692.5,589.22,470.53
2018,6,19,14,30,883.0,106.0,4.7,15.4,849.0,680.62,542.12
2018,6,19,14,45,874.0,105.0,4.85,15.25,814.5,631.93,503.79
2018,6,19,15,0,865.0,104.0,5.0,15.1,780.0,582.24,464.21
2018,6,19,15,15,853.5,102.0,5.0,15.1,740.5,529.65,420.55
2018,6,19,15,30,842.0,100.0,5.0,15.1,701.0,476.8,375.51
2018,6,19,15,45,827.5,98.0,5.1,14.8,657.5,422.7,328.82
2018,6,19,16,0,813.0,96.0,5.2,14.5,614.0,364.5,277.62
2018,6,19,16,15,736.0,105.0,5.2,14.35,546.5,302.31,223.6
2018,6,19,16,30,659.0,114.0,5.2,14.2,479.0,243.49,173.1
2018,6,19,16,45,665.5,102.5,5.2,14.05,441.5,195.34,129.6
2018,6,19,17,0,672.0,91.0,5.2,13.9,404.0,146.5,88.33
2018,6,19,17,15,669.0,82.5,5.1,13.75,363.5,98.82,55.1
2018,6,19,17,30,666.0,74.0,5.0,13.6,323.0,51.77,40.74
2018,6,19,17,45,577.5,72.0,4.95,13.4,265.0,48.75,38.16
2018,6,19,18,0,489.0,70.0,4.9,13.2,207.0,49.64,38.97
2018,6,19,18,15,433.0,61.0,4.75,13.1,164.0,44.73,34.43
2018,6,19,18,30,377.0,52.0,4.6,13.0,121.0,39.52,29.45
2018,6,19,18,45,287.5,41.0,4.5,12.9,84.5,31.42,21.73
2018,6,19,19,0,198.0,30.0,4.4,12.8,48.0,23.42,12.92
2018,6,19,19,15,117.0,18.5,4.3,12.8,27.5,14.69,0.0
2018,6,19,19,30,36.0,7.0,4.2,12.8,7.0,6.67,0.0
2018,6,19,19,45,18.0,3.5,4.1,12.8,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,4,45,4.0,1.5,3.9,12.7,1.5,0.0,0.0
2018,6,20,5,0,8.0,3.0,4.0,12.8,3.0,3.96,0.0
2018,6,20,5,15,4.0,8.0,4.05,12.9,8.0,8.28,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,12.04,4.13
2018,6,20,5,45,0.0,20.0,4.1,13.1,20.0,18.54,9.99
2018,6,20,6,0,0.0,27.0,4.1,13.2,27.0,25.04,15.76
2018,6,20,6,15,0.0,30.0,4.05,13.25,30.0,27.83,18.29
2018,6,20,6,30,0.0,33.0,4.0,13.3,33.0,30.62,20.74
2018,6,20,6,45,0.0,42.0,3.95,13.4,42.0,39.01,27.91
2018,6,20,7,0,0.0,51.0,3.9,13.5,51.0,47.4,35.0
2018,6,20,7,15,0.0,76.0,3.9,13.6,76.0,70.74,54.68
2018,6,20,7,30,0.0,101.0,3.9,13.7,101.0,94.74,74.65
2018,6,20,7,45,0.0,116.5,3.9,13.85,116.5,109.67,86.8
2018,6,20,8,0,0.0,132.0,3.9,14.0,132.0,124.63,98.84
2018,6,20,8,15,0.0,141.5,3.9,14.1,141.5,133.71,105.95
2018,6,20,8,30,0.0,151.0,3.9,14.2,151.0,142.79,113.04
2018,6,20,8,45,3.5,176.5,3.9,14.35,179.0,170.61,135.45
2018,6,20,9,0,7.0,202.0,3.9,14.5,207.0,198.69,157.8
2018,6,20,9,15,10.0,227.0,3.95,14.6,234.5,226.02,179.34
2018,6,20,9,30,13.0,252.0,4.0,14.7,262.0,253.45,200.79
2018,6,20,9,45,15.5,272.5,4.05,14.85,285.0,276.0,218.15
2018,6,20,10,0,18.0,293.0,4.1,15.0,308.0,298.54,235.41
2018,6,20,10,15,17.0,288.5,4.2,15.1,303.0,292.81,230.53
2018,6,20,10,30,16.0,284.0,4.3,15.2,298.0,287.1,225.77
2018,6,20,10,45,16.0,287.0,4.4,15.25,301.5,289.72,227.62
2018,6,20,11,0,16.0,290.0,4.5,15.3,305.0,292.26,229.43
2018,6,20,11,15,18.0,311.0,4.65,15.35,328.0,314.22,246.48
2018,6,20,11,30,20.0,332.0,4.8,15.4,351.0,335.95,263.26
2018,6,20,11,45,25.5,358.0,4.95,15.4,382.5,374.35,293.03
2018,6,20,12,0,31.0,384.0,5.1,15.4,414.0,403.34,315.42
2018,6,20,12,15,34.0,392.0,5.2,15.45,425.0,411.5,321.71
2018,6,20,12,30,37.0,400.0,5.3,15.5,436.0,419.16,327.7
2018,6,20,12,45,42.5,408.5,5.4,15.5,449.5,429.07,335.6
2018,6,20,13,0,48.0,417.0,5.5,15.5,463.0,438.29,343.0
2018,6,20,13,15,54.0,418.0,5.55,15.5,469.0,440.16,344.8
2018,6,20,13,30,60.0,419.0,5.6,15.5,475.0,441.36,346.12
2018,6,20,13,45,169.0,370.5,5.65,15.55,522.5,478.81,378.58
2018,6,20,14,0,278.0,322.0,5.7,15.6,570.0,506.0,402.43
2018,6,20,14,15,527.5,232.5,5.75,15.55,683.5,585.8,468.86
2018,6,20,14,30,777.0,143.0,5.8,15.5,797.0,644.08,516.46
2018,6,20,14,45,840.5,119.0,5.8,15.5,799.5,624.41,500.16
2018,6,20,15,0,904.0,95.0,5.8,15.5,802.0,596.89,477.06
2018,6,20,15,15,824.0,111.0,5.8,15.5,730.0,523.0,416.31
2018,6,20,15,30,744.0,127.0,5.8,15.5,658.0,452.45,357.55
2018,6,20,15,45,698.5,128.0,5.75,15.4,602.0,389.46,304.07
2018,6,20,16,0,653.0,129.0,5.7,15.3,546.0,333.47,255.47
2018,6,20,16,15,642.5,123.0,5.65,15.15,507.0,286.38,212.97
2018,6,20,16,30,632.0,117.0,5.6,15.0,468.0,240.11,171.0
2018,6,20,16,45,650.5,105.5,5.55,14.9,437.0,195.63,130.16
2018,6,20,17,0,669.0,94.0,5.5,14.8,406.0,149.09,90.3
2018,6,20,17,15,633.0,90.0,5.4,14.65,357.5,102.82,59.35
2018,6,20,17,30,597.0,86.0,5.3,14.5,309.0,60.87,48.67
2018,6,20,17,45,570.0,77.0,5.25,14.3,264.5,52.66,41.5
2018,6,20,18,0,543.0,68.0,5.2,14.1,220.0,48.07,37.42
2018,6,20,18,15,500.5,59.0,5.1,13.95,177.5,43.1,32.85
2018,6,20,18,30,458.0,50.0,5.0,13.8,135.0,37.8,27.84
2018,6,20,18,45,364.0,41.0,4.85,13.65,96.0,32.12,22.27
2018,6,20,19,0,270.0,32.0,4.7,13.5,57.0,26.19,15.14
2018,6,20,19,15,165.5,20.5,4.7,13.45,33.0,16.37,0.0
2018,6,20,19,30,61.0,9.0,4.7,13.4,9.0,8.58,0.0
2018,6,20,19,45,30.5,4.5,4.65,13.3,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,4,45,16.5,3.0,4.4,12.65,3.5,0.0,0.0
2018,6,21,5,0,33.0,6.0,4.5,12.8,7.0,10.22,0.0
2018,6,21,5,15,16.5,10.0,4.55,12.9,10.5,13.36,0.21
2018,6,21,5,30,0.0,14.0,4.6,13.0,14.0,12.97,4.87
2018,6,21,5,45,0.0,22.0,4.65,13.15,22.0,20.4,11.54
2018,6,21,6,0,0.0,30.0,4.7,13.3,30.0,27.83,18.12
2018,6,21,6,15,0.0,36.5,4.65,13.45,36.5,33.88,23.45
2018,6,21,6,30,0.0,43.0,4.6,13.6,43.0,39.93,28.69
2018,6,21,6,45,0.0,54.0,4.55,13.7,54.0,50.19,37.43
2018,6,21,7,0,0.0,65.0,4.5,13.8,65.0,60.46,46.07
2018,6,21,7,15,0.0,89.5,4.45,13.95,89.5,83.74,65.59
2018,6,21,7,30,0.0,114.0,4.4,14.1,114.0,107.53,85.26
2018,6,21,7,45,0.0,124.0,4.35,14.3,124.0,117.06,92.81
2018,6,21,8,0,0.0,134.0,4.3,14.5,134.0,126.6,100.31
2018,6,21,8,15,0.0,129.5,4.25,14.65,129.5,121.96,96.1
2018,6,21,8,30,0.0,125.0,4.2,14.8,125.0,117.46,92.07
2018,6,21,8,45,1.5,146.5,4.2,14.95,147.5,139.51,109.86
2018,6,21,9,0,3.0,168.0,4.2,15.1,170.0,161.71,127.58
2018,6,21,9,15,7.5,203.5,4.1,15.25,209.5,200.5,158.56
2018,6,21,9,30,12.0,239.0,4.0,15.4,249.0,239.62,189.35
