Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,4,45,27.0,4.0,3.35,15.05,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.2,9.0,14.53,0.0
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,56.71,0.0
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,111.86,72.83
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,147.82,108.23
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,188.11,145.36
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,184.65,147.29
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,168.85,136.31
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,205.38,167.25
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,243.5,198.81
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,323.52,264.43
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,403.73,328.73
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,475.78,384.51
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,541.46,434.22
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,578.1,459.89
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,613.31,484.07
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,643.26,503.87
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,671.27,521.92
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,696.18,538.07
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,719.12,552.69
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,731.39,559.53
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,741.34,564.84
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,752.78,572.21
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,762.3,578.27
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,736.36,559.05
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,719.45,546.19
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,716.34,544.07
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,711.71,540.8
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,697.09,530.57
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,681.24,519.5
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,635.24,485.61
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,589.63,451.82
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,549.66,422.08
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,516.28,396.79
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,526.92,407.48
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,530.15,412.33
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,533.04,416.5
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,528.08,414.58
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,619.24,486.74
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,690.41,541.13
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,641.34,503.12
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,591.27,464.09
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,538.71,421.71
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,485.87,377.91
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,428.06,329.54
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,374.26,282.89
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,319.12,234.13
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,265.6,186.31
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,211.88,139.41
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,156.34,93.85
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,107.1,59.93
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,61.88,40.73
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,51.33,40.26
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,49.55,38.7
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,45.91,35.33
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,42.11,31.62
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,35.23,24.98
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,26.66,15.78
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,16.73,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,7.63,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,9.14,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,38.31,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,74.52,47.8
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,98.47,71.56
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,124.68,95.77
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,99.27,77.6
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,66.83,51.14
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,91.21,71.65
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,115.79,91.98
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,137.61,109.75
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,159.74,127.53
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,172.86,137.67
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,186.04,147.74
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,233.99,186.52
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,276.8,220.58
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,369.38,293.68
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,467.09,368.23
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,485.14,380.1
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,502.09,391.56
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,469.53,364.49
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,433.5,334.98
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,488.01,376.08
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,530.51,407.49
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,478.55,367.8
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,415.21,319.85
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,461.79,355.76
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,496.74,382.35
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,527.45,405.75
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,564.02,433.19
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,541.9,416.43
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,526.92,405.08
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,525.24,404.53
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,522.73,403.28
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,509.76,394.37
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,496.32,385.08
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,544.94,424.71
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,584.66,456.77
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,620.12,485.71
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,642.67,504.16
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,599.27,470.89
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,555.22,436.67
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,507.22,398.28
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,459.91,359.59
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,411.49,319.34
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,363.51,278.48
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,314.46,236.06
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,266.55,194.26
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,219.14,153.56
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,173.73,116.53
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,129.56,85.45
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,88.97,65.28
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,74.41,60.72
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,66.42,53.67
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,57.55,45.64
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,48.23,37.01
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,37.65,27.06
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,26.59,15.7
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,15.88,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,5.72,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.91,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,7.41,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,12.97,4.47
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,21.33,12.11
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,29.7,19.49
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,40.41,28.79
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,51.13,37.99
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,100.67,79.98
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,151.24,122.26
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,197.58,160.39
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,245.59,199.21
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,251.54,202.84
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,255.88,205.08
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,275.42,219.83
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,294.73,234.19
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,320.01,253.33
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,345.41,272.36
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,380.23,298.66
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,415.23,324.78
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,454.74,354.07
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,494.24,383.01
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,491.82,380.05
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,488.79,376.89
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,476.97,367.17
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,464.78,357.28
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,558.52,428.93
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,639.73,489.58
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,808.95,617.69
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,955.19,723.22
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,969.8,731.73
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,978.25,737.26
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,955.95,722.55
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,930.56,705.97
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,898.41,684.38
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,863.72,660.96
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,812.99,626.23
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,760.29,589.18
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,716.9,557.68
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,672.19,524.48
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,629.32,492.05
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,583.79,456.66
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,529.91,413.56
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,477.1,370.24
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,419.84,322.75
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,366.62,277.16
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,316.91,232.54
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,269.02,188.45
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,211.63,138.82
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,161.28,97.73
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,112.2,64.12
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,67.45,45.1
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,56.52,44.61
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,54.6,42.93
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,51.22,39.82
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,46.06,34.93
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,38.15,27.38
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,29.93,18.26
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,18.41,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,7.63,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,5.55,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,9.26,1.53
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,15.29,7.08
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,21.32,12.42
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,24.11,14.94
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,26.9,17.38
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,33.88,23.34
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,40.87,29.22
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,63.26,48.03
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,86.02,66.89
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,111.81,88.07
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,137.87,109.18
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,189.8,151.38
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,252.14,201.09
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,333.94,265.92
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,417.98,330.93
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,427.81,337.07
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,437.1,343.1
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,422.86,330.61
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,407.53,317.41
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,434.63,337.61
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,461.47,357.33
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,551.81,425.73
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,629.77,483.46
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,709.2,542.22
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,776.2,591.29
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,832.47,633.89
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,877.54,668.32
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,841.69,641.35
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,804.8,614.15
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,725.7,555.08
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,655.7,501.83
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,756.5,582.12
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,834.69,641.68
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,817.1,628.97
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,796.25,614.71
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,750.85,583.24
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,703.67,549.26
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,653.99,511.29
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,603.11,471.41
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,549.07,428.02
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,494.56,382.97
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,439.85,336.62
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,385.33,289.08
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,328.61,238.85
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,267.68,184.85
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,211.84,135.84
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,158.36,91.8
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,106.37,56.14
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,58.18,36.29
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,46.98,36.1
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,41.64,31.39
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,38.86,28.83
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,35.97,26.01
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,31.12,21.24
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,26.11,15.12
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,17.22,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,8.58,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,17.64,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,62.89,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,124.74,78.74
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,141.48,102.49
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,154.56,118.62
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,113.26,89.01
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,53.93,40.35
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,72.29,55.9
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,90.76,71.24
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,137.53,110.12
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,193.24,155.49
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,252.5,203.09
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,314.42,251.65
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,376.08,298.75
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,429.72,338.68
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,507.9,396.98
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,601.9,464.2
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,621.92,475.66
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,640.04,486.34
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,604.2,457.74
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,577.3,435.7
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,565.25,426.07
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,551.79,415.24
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,538.81,405.46
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,537.25,403.69
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,585.6,438.87
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,621.66,464.87
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,667.03,498.2
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,717.99,534.88
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,749.38,559.16
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,782.21,584.31
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,836.13,628.07
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,877.88,660.75
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,874.29,659.0
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,869.39,656.79
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,831.28,631.69
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,790.7,604.81
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,745.24,573.87
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,697.94,540.41
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,648.06,502.9
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,596.9,463.36
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,543.57,420.75
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,489.7,376.46
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,434.28,329.65
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,379.02,281.7
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,321.32,231.61
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,261.66,179.87
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,206.74,132.22
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,154.22,89.37
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,105.15,56.33
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,56.01,34.66
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,47.77,36.53
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,49.42,38.01
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,44.11,33.23
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,38.45,27.99
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,31.94,21.81
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,24.22,13.49
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,15.5,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,7.63,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,5.72,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,25.37,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,49.23,30.16
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,79.37,57.43
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,112.93,86.58
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,133.22,105.22
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,153.27,123.08
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,134.82,108.2
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,112.82,89.41
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,146.37,117.07
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,187.61,150.51
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,149.55,119.0
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,113.07,88.82
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,148.57,117.3
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,177.3,139.8
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,207.91,163.75
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,238.65,187.49
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,222.53,174.03
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,206.42,160.74
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,227.85,177.27
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,249.35,193.64
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,423.03,328.54
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,578.24,443.81
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,733.37,560.15
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,866.9,657.86
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,947.91,715.53
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,1010.06,757.17
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,997.91,748.57
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,982.46,738.36
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,972.52,732.36
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,958.93,724.12
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,933.7,707.93
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,905.79,689.79
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,877.65,671.59
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,846.13,650.8
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,802.23,620.62
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,757.78,589.75
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,721.24,564.64
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,680.32,535.07
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,631.52,497.38
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,581.59,457.8
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,521.01,408.17
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,463.03,360.05
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,400.43,308.89
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,350.51,267.67
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,307.39,227.54
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,257.72,179.93
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,204.76,132.54
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,151.34,87.42
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,101.9,53.46
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,56.12,34.63
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,41.5,31.04
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,40.77,30.42
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,37.97,27.84
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,35.05,25.01
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,29.75,19.89
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,24.19,13.37
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,15.75,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,7.63,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,17.03,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,62.42,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,125.62,77.54
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,181.25,130.74
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,247.3,189.65
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,220.66,175.73
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,170.58,138.05
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,143.49,116.22
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,107.18,84.79
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,146.78,117.71
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,195.12,157.3
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,238.98,192.71
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,284.2,228.71
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,301.78,241.81
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,319.0,254.54
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,325.11,258.19
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,330.42,261.22
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,376.2,296.67
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,422.53,332.01
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,512.9,401.55
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,592.26,461.51
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,638.8,496.0
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,696.98,538.54
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,735.55,568.09
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,783.74,604.16
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,803.75,618.32
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,821.65,631.13
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,893.57,687.56
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,954.11,731.56
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,926.85,712.61
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,892.2,688.09
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,819.31,632.11
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,745.68,575.15
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,774.82,601.47
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,791.01,617.64
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,779.44,611.59
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,760.39,599.68
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,693.92,548.16
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,632.29,499.76
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,618.85,491.38
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,592.04,471.05
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,539.17,427.02
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,485.85,381.56
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,429.72,333.39
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,374.98,285.15
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,314.51,231.17
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,260.18,181.85
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,205.93,133.43
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,153.28,89.34
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,102.64,53.72
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,54.24,32.97
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,42.85,32.46
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,41.42,31.21
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,35.64,25.98
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,33.44,23.77
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,29.38,19.71
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,25.24,14.24
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,16.82,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,8.58,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,17.07,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,59.78,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,119.94,73.39
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,174.19,125.74
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,238.69,183.32
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,265.86,212.12
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,283.26,230.74
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,354.49,291.7
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,429.33,354.37
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,467.4,385.47
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,502.46,413.13
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,526.81,430.96
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,551.44,448.24
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,587.91,474.86
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,622.31,499.33
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,689.27,550.25
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,764.5,606.04
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,837.56,657.77
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,908.62,706.25
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,945.54,730.19
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,988.95,758.68
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,1008.43,770.51
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,1024.61,780.28
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,1035.33,786.4
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,1042.56,790.28
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,1043.73,790.17
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,1041.31,787.78
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,1034.31,783.04
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,1023.78,776.0
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,1007.37,765.19
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,987.63,752.15
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,962.81,735.84
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,934.94,717.35
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,903.2,696.29
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,868.68,673.07
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,829.86,646.16
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,788.68,617.31
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,743.53,585.71
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,696.62,551.56
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,646.44,512.47
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,595.12,471.46
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,542.54,428.06
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,489.43,383.06
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,433.9,335.47
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,378.65,286.75
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,322.57,236.22
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,267.56,186.23
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,207.21,132.98
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,154.42,89.03
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,102.93,53.41
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,55.04,33.68
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,43.29,32.88
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,41.44,31.26
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,35.27,25.68
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,32.61,23.07
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,28.51,18.97
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,24.3,13.44
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,16.35,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,8.58,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,15.81,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,57.58,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,116.81,70.45
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,171.12,123.24
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,235.85,180.97
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,233.71,186.43
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,212.41,172.7
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,251.64,206.68
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,289.77,238.57
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,323.8,266.02
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,356.34,291.43
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,419.38,341.91
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,486.98,394.83
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,596.78,480.62
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,711.18,567.09
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,772.49,608.93
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,832.09,648.82
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,881.23,681.07
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,937.68,717.95
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,964.46,733.99
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,988.25,748.17
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,1007.02,759.24
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,1022.42,768.12
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,1031.26,772.54
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,1036.58,774.77
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,1037.84,775.96
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,1035.51,774.87
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,1028.64,770.49
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,1018.24,763.85
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,1001.96,753.75
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,982.36,741.72
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,958.14,727.2
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,930.85,710.34
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,899.26,689.88
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,864.9,667.22
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,826.65,641.37
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,786.01,613.46
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,742.09,582.8
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,696.26,549.54
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,646.73,511.21
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,595.96,470.84
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,542.86,427.11
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,489.23,381.79
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,433.81,334.27
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,378.51,285.48
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,322.62,235.11
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,267.78,185.32
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,212.15,136.07
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,152.64,86.81
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,101.32,51.5
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,53.46,32.11
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,41.69,31.21
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,39.76,29.52
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,34.09,24.43
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,31.8,22.17
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,27.64,18.07
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,23.38,12.51
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,15.89,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,8.58,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,18.25,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,56.18,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,125.13,74.22
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,180.4,129.47
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,244.4,187.15
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,305.07,242.53
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,371.39,301.5
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,431.23,353.78
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,493.92,406.61
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,551.86,453.95
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,606.93,497.65
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,660.2,537.02
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,713.17,574.44
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,761.06,607.4
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,807.65,638.81
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,849.7,666.85
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,889.68,693.1
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,924.28,715.28
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,956.14,735.4
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,981.81,751.69
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,1004.23,765.79
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,1023.14,778.57
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,1038.65,789.13
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,1048.6,795.57
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,1054.98,799.72
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,1055.72,800.87
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,1052.83,799.64
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,1044.81,794.8
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,1033.23,787.57
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,1016.72,777.58
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,996.84,765.18
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,972.76,749.59
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,945.55,731.69
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,913.03,709.6
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,877.69,685.33
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,838.09,657.87
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,796.14,628.42
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,750.94,596.18
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,703.9,561.45
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,654.14,522.18
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,603.06,480.87
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,549.33,436.04
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,495.04,389.59
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,438.97,341.08
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,383.21,291.51
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,327.06,240.49
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,272.0,190.09
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,210.03,135.25
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,155.66,89.85
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,103.22,53.39
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,54.21,33.11
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,42.57,32.28
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,40.68,30.62
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,34.96,25.42
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,32.71,23.16
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,28.15,18.64
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,23.44,12.56
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,15.94,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,8.58,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
