Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,23,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.35,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.4,3.0,0.0,0.0
2018,7,21,5,15,49.0,12.5,1.95,16.55,15.5,19.83,0.0
2018,7,21,5,30,88.0,22.0,2.0,16.7,28.0,46.34,12.92
2018,7,21,5,45,148.0,34.5,2.0,16.9,54.0,89.15,61.29
2018,7,21,6,0,208.0,47.0,2.0,17.1,80.0,131.36,98.47
2018,7,21,6,15,148.0,53.0,2.0,17.3,81.0,119.22,92.34
2018,7,21,6,30,88.0,59.0,2.0,17.5,82.0,101.35,79.45
2018,7,21,6,45,63.0,91.0,2.0,17.7,109.0,122.45,97.54
2018,7,21,7,0,38.0,123.0,2.0,17.9,136.0,145.93,116.7
2018,7,21,7,15,68.0,151.5,2.0,18.1,180.0,195.74,157.56
2018,7,21,7,30,98.0,180.0,2.0,18.3,224.0,248.3,199.84
2018,7,21,7,45,92.0,202.0,2.0,18.55,247.0,271.12,216.99
2018,7,21,8,0,86.0,224.0,2.0,18.8,270.0,293.14,233.24
2018,7,21,8,15,81.0,243.0,2.0,19.0,289.5,311.82,246.71
2018,7,21,8,30,76.0,262.0,2.0,19.2,309.0,329.86,259.5
2018,7,21,8,45,72.5,281.5,2.0,19.35,329.0,349.11,273.15
2018,7,21,9,0,69.0,301.0,2.0,19.5,349.0,367.85,286.26
2018,7,21,9,15,82.0,325.0,2.05,19.65,385.5,405.98,314.46
2018,7,21,9,30,95.0,349.0,2.1,19.8,422.0,444.4,342.43
2018,7,21,9,45,112.0,370.0,2.15,19.9,460.0,496.19,379.99
2018,7,21,10,0,129.0,391.0,2.2,20.0,498.0,535.46,407.99
2018,7,21,10,15,131.5,405.5,2.25,20.1,518.0,553.24,419.95
2018,7,21,10,30,134.0,420.0,2.3,20.2,538.0,570.33,431.53
2018,7,21,10,45,106.5,379.5,2.35,20.3,474.5,498.77,379.02
2018,7,21,11,0,79.0,339.0,2.4,20.4,411.0,415.93,317.91
2018,7,21,11,15,95.0,350.0,2.5,20.4,438.0,452.77,345.86
2018,7,21,11,30,111.0,361.0,2.6,20.4,465.0,477.51,364.3
2018,7,21,11,45,119.5,414.0,2.65,20.45,527.0,536.35,406.43
2018,7,21,12,0,128.0,467.0,2.7,20.5,589.0,593.37,446.5
2018,7,21,12,15,192.0,441.5,2.75,20.45,624.5,623.96,470.48
2018,7,21,12,30,256.0,416.0,2.8,20.4,660.0,658.44,497.05
2018,7,21,12,45,291.0,398.5,2.85,20.4,674.0,663.18,501.55
2018,7,21,13,0,326.0,381.0,2.9,20.4,688.0,665.44,504.44
2018,7,21,13,15,278.0,384.5,2.9,20.35,643.5,613.1,466.01
2018,7,21,13,30,230.0,388.0,2.9,20.3,599.0,562.77,428.96
2018,7,21,13,45,346.5,325.0,2.95,20.2,634.5,586.73,450.4
2018,7,21,14,0,463.0,262.0,3.0,20.1,670.0,599.09,462.5
2018,7,21,14,15,647.0,187.0,3.0,20.05,737.0,638.68,494.56
2018,7,21,14,30,831.0,112.0,3.0,20.0,804.0,662.36,513.62
2018,7,21,14,45,824.0,109.0,3.0,19.9,771.0,615.11,477.54
2018,7,21,15,0,817.0,106.0,3.0,19.8,738.0,566.72,440.11
2018,7,21,15,15,777.5,113.0,3.0,19.8,689.5,506.78,392.71
2018,7,21,15,30,738.0,120.0,3.0,19.8,641.0,451.42,347.73
2018,7,21,15,45,725.5,115.0,3.0,19.5,599.5,399.67,304.78
2018,7,21,16,0,713.0,110.0,3.0,19.2,558.0,348.42,260.98
2018,7,21,16,15,724.0,99.0,3.0,19.0,523.5,299.77,217.58
2018,7,21,16,30,735.0,88.0,3.0,18.8,489.0,249.42,172.06
2018,7,21,16,45,713.0,83.5,3.05,18.65,441.5,196.91,126.54
2018,7,21,17,0,691.0,79.0,3.1,18.5,394.0,146.77,85.93
2018,7,21,17,15,658.5,75.5,3.1,18.25,346.0,94.98,50.86
2018,7,21,17,30,626.0,72.0,3.1,18.0,298.0,51.02,39.38
2018,7,21,17,45,582.5,66.0,3.1,17.8,250.5,44.74,33.96
2018,7,21,18,0,539.0,60.0,3.1,17.6,203.0,42.25,31.74
2018,7,21,18,15,473.0,52.5,3.05,17.45,158.5,38.3,28.09
2018,7,21,18,30,407.0,45.0,3.0,17.3,114.0,34.15,24.09
2018,7,21,18,45,298.5,35.5,2.9,17.15,77.0,27.89,17.94
2018,7,21,19,0,190.0,26.0,2.8,17.0,40.0,20.48,7.14
2018,7,21,19,15,108.0,15.5,2.75,16.95,22.0,14.77,0.0
2018,7,21,19,30,26.0,5.0,2.7,16.9,4.0,0.0,0.0
2018,7,21,19,45,13.0,2.5,2.6,16.85,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,4,45,16.0,2.5,2.0,16.5,2.0,0.0,0.0
2018,7,22,5,0,32.0,5.0,2.0,16.6,4.0,0.0,0.0
2018,7,22,5,15,128.5,14.5,2.0,16.75,21.0,34.46,0.0
2018,7,22,5,30,225.0,24.0,2.0,16.9,38.0,81.83,21.09
2018,7,22,5,45,331.5,32.5,2.05,17.05,74.0,138.66,94.57
2018,7,22,6,0,438.0,41.0,2.1,17.2,110.0,202.85,151.24
2018,7,22,6,15,305.5,49.5,2.1,17.3,106.0,182.85,142.51
2018,7,22,6,30,173.0,58.0,2.1,17.4,102.0,143.23,113.88
2018,7,22,6,45,106.5,92.0,2.15,17.55,121.0,151.32,121.64
2018,7,22,7,0,40.0,126.0,2.2,17.7,140.0,150.54,120.58
2018,7,22,7,15,54.0,151.5,2.2,17.85,173.5,187.51,150.84
2018,7,22,7,30,68.0,177.0,2.2,18.0,207.0,225.67,181.47
2018,7,22,7,45,114.0,195.5,2.25,18.15,253.5,288.48,231.94
2018,7,22,8,0,160.0,214.0,2.3,18.3,300.0,346.45,277.67
2018,7,22,8,15,178.0,235.5,2.35,18.45,339.5,389.43,310.31
2018,7,22,8,30,196.0,257.0,2.4,18.6,379.0,433.23,343.11
2018,7,22,8,45,176.5,286.0,2.4,18.8,402.0,454.08,356.78
2018,7,22,9,0,157.0,315.0,2.4,19.0,425.0,472.87,368.8
2018,7,22,9,15,143.0,334.5,2.5,19.05,439.0,484.31,376.02
2018,7,22,9,30,129.0,354.0,2.6,19.1,453.0,494.35,382.21
2018,7,22,9,45,129.5,373.5,2.65,19.2,476.5,516.92,397.93
2018,7,22,10,0,130.0,393.0,2.7,19.3,500.0,538.82,412.99
2018,7,22,10,15,125.5,406.0,2.8,19.3,512.5,548.07,419.04
2018,7,22,10,30,121.0,419.0,2.9,19.3,525.0,556.52,424.61
2018,7,22,10,45,149.5,414.0,3.0,19.35,548.5,578.4,441.28
2018,7,22,11,0,178.0,409.0,3.1,19.4,572.0,599.98,457.62
2018,7,22,11,15,186.5,418.0,3.2,19.4,591.0,615.22,468.58
2018,7,22,11,30,195.0,427.0,3.3,19.4,610.0,629.37,478.82
2018,7,22,11,45,309.5,397.5,3.35,19.35,691.0,717.88,545.53
2018,7,22,12,0,424.0,368.0,3.4,19.3,772.0,801.15,606.75
2018,7,22,12,15,588.5,278.0,3.5,19.3,839.0,860.67,653.34
2018,7,22,12,30,753.0,188.0,3.6,19.3,906.0,907.85,688.02
2018,7,22,12,45,821.5,145.5,3.7,19.3,923.5,903.09,685.11
2018,7,22,13,0,890.0,103.0,3.8,19.3,941.0,900.72,684.32
2018,7,22,13,15,887.0,102.0,3.85,19.3,926.0,869.34,663.16
2018,7,22,13,30,884.0,101.0,3.9,19.3,911.0,835.34,640.25
2018,7,22,13,45,880.0,100.0,3.95,19.25,890.5,798.05,614.97
2018,7,22,14,0,876.0,99.0,4.0,19.2,870.0,758.51,587.87
2018,7,22,14,15,870.5,98.0,4.05,19.15,843.0,715.81,558.2
2018,7,22,14,30,865.0,97.0,4.1,19.1,816.0,671.34,525.77
2018,7,22,14,45,857.5,94.5,4.15,19.05,782.5,622.69,488.48
2018,7,22,15,0,850.0,92.0,4.2,19.0,749.0,572.87,449.31
2018,7,22,15,15,839.0,90.5,4.2,19.0,710.5,521.19,407.39
2018,7,22,15,30,828.0,89.0,4.2,19.0,672.0,469.14,364.0
2018,7,22,15,45,814.5,86.5,4.2,18.9,629.5,415.05,317.96
2018,7,22,16,0,801.0,84.0,4.2,18.8,587.0,361.34,271.01
2018,7,22,16,15,783.5,81.5,4.2,18.65,541.0,302.19,218.97
2018,7,22,16,30,766.0,79.0,4.2,18.5,495.0,248.82,171.15
2018,7,22,16,45,742.5,76.0,4.2,18.4,447.0,195.51,124.54
2018,7,22,17,0,719.0,73.0,4.2,18.3,399.0,144.7,83.23
2018,7,22,17,15,687.0,69.0,4.15,18.15,350.0,95.22,50.33
2018,7,22,17,30,655.0,65.0,4.1,18.0,301.0,49.62,38.15
2018,7,22,17,45,610.0,60.5,4.1,17.8,253.0,40.68,30.36
2018,7,22,18,0,565.0,56.0,4.1,17.6,205.0,39.17,29.01
2018,7,22,18,15,499.0,49.5,4.05,17.45,160.0,35.9,25.96
2018,7,22,18,30,433.0,43.0,4.0,17.3,115.0,32.5,22.63
2018,7,22,18,45,333.5,34.5,3.9,17.15,79.0,27.09,17.2
2018,7,22,19,0,234.0,26.0,3.8,17.0,43.0,21.46,7.03
2018,7,22,19,15,135.5,16.0,3.7,16.95,24.0,15.25,0.0
2018,7,22,19,30,37.0,6.0,3.6,16.9,5.0,0.0,0.0
2018,7,22,19,45,18.5,3.0,3.5,16.9,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,16.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,5,15,73.5,8.5,2.85,15.65,13.0,19.85,0.0
2018,7,23,5,30,147.0,17.0,2.8,15.8,26.0,57.48,9.57
2018,7,23,5,45,238.0,25.5,2.75,15.9,55.5,105.15,71.03
2018,7,23,6,0,329.0,34.0,2.7,16.0,85.0,158.62,118.52
2018,7,23,6,15,229.5,28.5,2.65,16.2,70.5,131.09,101.69
2018,7,23,6,30,130.0,23.0,2.6,16.4,56.0,88.01,68.65
2018,7,23,6,45,65.0,36.5,2.55,16.6,53.0,73.71,57.34
2018,7,23,7,0,0.0,50.0,2.5,16.8,50.0,46.46,33.79
2018,7,23,7,15,0.0,63.0,2.5,17.0,63.0,58.59,43.91
2018,7,23,7,30,0.0,76.0,2.5,17.2,76.0,70.74,53.88
2018,7,23,7,45,0.0,87.0,2.5,17.4,87.0,81.12,62.25
2018,7,23,8,0,0.0,98.0,2.5,17.6,98.0,91.66,70.66
2018,7,23,8,15,0.0,117.5,2.5,17.8,117.5,110.51,85.79
2018,7,23,8,30,0.0,137.0,2.5,18.0,137.0,129.42,100.77
2018,7,23,8,45,1.0,155.0,2.5,18.2,155.5,147.74,115.15
2018,7,23,9,0,2.0,173.0,2.5,18.4,174.0,166.13,129.45
2018,7,23,9,15,10.5,210.5,2.55,18.6,218.5,210.77,164.67
2018,7,23,9,30,19.0,248.0,2.6,18.8,263.0,255.97,199.71
2018,7,23,9,45,41.0,299.0,2.65,19.0,332.5,340.03,264.42
2018,7,23,10,0,63.0,350.0,2.7,19.2,402.0,414.95,320.61
2018,7,23,10,15,71.5,373.0,2.8,19.35,434.0,447.05,343.87
2018,7,23,10,30,80.0,396.0,2.9,19.5,466.0,478.88,366.95
2018,7,23,10,45,67.5,391.0,2.95,19.65,451.0,459.79,351.8
2018,7,23,11,0,55.0,386.0,3.0,19.8,436.0,440.45,336.72
2018,7,23,11,15,49.5,389.5,3.1,19.85,435.0,436.73,333.65
2018,7,23,11,30,44.0,393.0,3.2,19.9,434.0,432.74,330.36
2018,7,23,11,45,50.5,409.5,3.3,19.95,457.0,453.59,345.88
2018,7,23,12,0,57.0,426.0,3.4,20.0,480.0,473.75,360.76
2018,7,23,12,15,64.0,433.5,3.55,19.9,494.5,484.6,369.19
2018,7,23,12,30,71.0,441.0,3.7,19.8,509.0,494.71,377.14
2018,7,23,12,45,73.5,440.5,3.85,19.75,510.0,492.03,375.56
2018,7,23,13,0,76.0,440.0,4.0,19.7,511.0,488.87,373.7
2018,7,23,13,15,63.5,418.5,4.15,19.6,477.5,452.28,346.77
2018,7,23,13,30,51.0,397.0,4.3,19.5,444.0,416.68,320.5
2018,7,23,13,45,188.5,338.5,4.45,19.4,505.0,471.41,366.74
2018,7,23,14,0,326.0,280.0,4.6,19.3,566.0,512.32,401.45
2018,7,23,14,15,603.0,189.0,4.7,19.2,697.5,609.19,479.56
2018,7,23,14,30,880.0,98.0,4.8,19.1,829.0,682.11,536.99
2018,7,23,14,45,872.5,96.5,4.9,19.0,795.5,633.6,499.21
2018,7,23,15,0,865.0,95.0,5.0,18.9,762.0,583.87,460.0
2018,7,23,15,15,821.0,102.0,5.0,18.9,708.5,521.68,409.6
2018,7,23,15,30,777.0,109.0,5.0,18.9,655.0,459.3,358.12
2018,7,23,15,45,731.0,112.5,5.1,18.6,600.0,399.07,307.88
2018,7,23,16,0,685.0,116.0,5.2,18.3,545.0,339.4,257.2
2018,7,23,16,15,465.5,152.5,5.2,18.15,433.5,263.53,197.25
2018,7,23,16,30,246.0,189.0,5.2,18.0,322.0,214.31,161.85
2018,7,23,16,45,174.5,182.5,5.2,17.8,272.5,183.66,138.94
2018,7,23,17,0,103.0,176.0,5.2,17.6,223.0,155.67,119.43
2018,7,23,17,15,108.5,140.5,5.1,17.4,184.5,120.64,91.74
2018,7,23,17,30,114.0,105.0,5.0,17.2,146.0,85.75,69.99
2018,7,23,17,45,81.5,76.5,4.9,17.0,103.5,64.09,51.11
2018,7,23,18,0,49.0,48.0,4.8,16.8,61.0,41.76,31.39
2018,7,23,18,15,37.5,41.5,4.65,16.65,50.0,36.35,26.43
2018,7,23,18,30,26.0,35.0,4.5,16.5,39.0,32.34,22.55
2018,7,23,18,45,29.0,27.0,4.35,16.3,30.0,23.9,14.52
2018,7,23,19,0,32.0,19.0,4.2,16.1,21.0,16.88,3.68
2018,7,23,19,15,30.5,12.0,4.1,16.05,12.5,11.44,0.0
2018,7,23,19,30,29.0,5.0,4.0,16.0,4.0,0.0,0.0
2018,7,23,19,45,14.5,2.5,3.95,16.0,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.85,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,5,15,0.5,7.0,3.45,16.15,7.0,6.75,0.0
2018,7,24,5,30,1.0,14.0,3.5,16.3,14.0,13.2,0.0
2018,7,24,5,45,11.0,31.0,3.55,16.4,32.5,34.37,21.22
2018,7,24,6,0,21.0,48.0,3.6,16.5,51.0,55.87,40.25
2018,7,24,6,15,29.5,62.0,3.6,16.65,68.5,74.11,56.29
2018,7,24,6,30,38.0,76.0,3.6,16.8,86.0,93.29,73.01
2018,7,24,6,45,61.0,82.0,3.65,16.9,101.5,117.63,93.95
2018,7,24,7,0,84.0,88.0,3.7,17.0,117.0,139.08,112.41
2018,7,24,7,15,95.5,124.0,3.65,17.15,162.0,189.32,154.03
2018,7,24,7,30,107.0,160.0,3.6,17.3,207.0,240.51,195.55
2018,7,24,7,45,67.0,151.0,3.55,17.45,181.5,197.89,159.68
2018,7,24,8,0,27.0,142.0,3.5,17.6,156.0,160.92,128.16
2018,7,24,8,15,14.5,151.0,3.55,17.75,158.5,154.92,122.49
2018,7,24,8,30,2.0,160.0,3.6,17.9,161.0,153.84,120.71
2018,7,24,8,45,3.0,172.5,3.65,18.05,174.5,166.79,130.75
2018,7,24,9,0,4.0,185.0,3.7,18.2,188.0,179.81,140.77
2018,7,24,9,15,5.0,191.5,3.75,18.3,195.5,186.93,146.07
2018,7,24,9,30,6.0,198.0,3.8,18.4,203.0,194.11,151.43
2018,7,24,9,45,7.5,210.0,3.85,18.5,216.0,207.22,161.49
2018,7,24,10,0,9.0,222.0,3.9,18.6,229.0,220.35,171.52
2018,7,24,10,15,12.0,246.5,3.95,18.7,256.5,247.26,192.32
2018,7,24,10,30,15.0,271.0,4.0,18.8,284.0,274.16,212.93
2018,7,24,10,45,18.5,298.5,4.05,18.85,315.0,304.47,236.06
2018,7,24,11,0,22.0,326.0,4.1,18.9,346.0,334.64,258.91
2018,7,24,11,15,29.0,353.0,4.15,18.95,380.0,378.8,292.33
2018,7,24,11,30,36.0,380.0,4.2,19.0,414.0,411.61,316.9
2018,7,24,11,45,40.5,394.0,4.25,19.05,432.5,428.11,329.14
2018,7,24,12,0,45.0,408.0,4.3,19.1,451.0,444.03,341.01
2018,7,24,12,15,44.5,408.5,4.3,19.15,451.0,441.05,338.58
2018,7,24,12,30,44.0,409.0,4.3,19.2,451.0,437.8,336.06
2018,7,24,12,45,50.5,414.0,4.35,19.2,462.0,445.14,341.89
2018,7,24,13,0,57.0,419.0,4.4,19.2,473.0,451.77,347.18
2018,7,24,13,15,60.0,416.5,4.4,19.2,472.5,447.47,344.17
2018,7,24,13,30,63.0,414.0,4.4,19.2,472.0,442.74,340.91
2018,7,24,13,45,205.5,357.5,4.4,19.25,539.0,502.69,390.36
2018,7,24,14,0,348.0,301.0,4.4,19.3,606.0,548.19,427.7
2018,7,24,14,15,617.0,198.5,4.4,19.25,718.5,627.88,492.08
2018,7,24,14,30,886.0,96.0,4.4,19.2,831.0,684.08,536.59
2018,7,24,14,45,879.0,94.5,4.45,19.15,798.0,635.55,498.83
2018,7,24,15,0,872.0,93.0,4.5,19.1,765.0,585.75,459.62
2018,7,24,15,15,861.0,91.5,4.5,19.1,725.5,532.81,416.64
2018,7,24,15,30,850.0,90.0,4.5,19.1,686.0,479.47,372.12
2018,7,24,15,45,836.5,87.5,4.55,18.95,642.5,424.05,325.03
2018,7,24,16,0,823.0,85.0,4.6,18.8,599.0,368.98,276.89
2018,7,24,16,15,805.0,82.5,4.6,18.65,552.0,308.34,223.42
2018,7,24,16,30,787.0,80.0,4.6,18.5,505.0,253.49,174.2
2018,7,24,16,45,763.5,76.5,4.6,18.35,455.5,198.44,126.08
2018,7,24,17,0,740.0,73.0,4.6,18.2,406.0,145.9,83.47
2018,7,24,17,15,708.0,69.5,4.6,18.0,356.5,95.53,50.39
2018,7,24,17,30,676.0,66.0,4.6,17.8,307.0,49.08,37.71
2018,7,24,17,45,608.5,63.0,4.6,17.6,253.5,42.76,32.22
2018,7,24,18,0,541.0,60.0,4.6,17.4,200.0,42.55,32.0
2018,7,24,18,15,455.5,50.5,4.55,17.2,150.5,36.85,26.8
2018,7,24,18,30,370.0,41.0,4.5,17.0,101.0,30.83,21.16
2018,7,24,18,45,309.0,33.0,4.45,16.85,71.5,25.88,16.07
2018,7,24,19,0,248.0,25.0,4.4,16.7,42.0,20.72,4.77
2018,7,24,19,15,143.5,15.0,4.35,16.6,23.0,14.3,0.0
2018,7,24,19,30,39.0,5.0,4.3,16.5,4.0,0.0,0.0
2018,7,24,19,45,19.5,2.5,4.25,16.4,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.25,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,25,5,15,89.0,9.5,3.45,15.6,14.5,23.13,0.0
2018,7,25,5,30,178.0,19.0,3.5,15.8,29.0,65.41,0.0
2018,7,25,5,45,305.0,28.5,3.5,15.95,66.5,126.63,84.9
2018,7,25,6,0,432.0,38.0,3.5,16.1,104.0,196.74,146.88
2018,7,25,6,15,307.0,35.0,3.45,16.3,90.5,169.3,132.09
2018,7,25,6,30,182.0,32.0,3.4,16.5,77.0,122.48,97.23
2018,7,25,6,45,91.0,50.0,3.4,16.7,72.5,102.08,81.25
2018,7,25,7,0,0.0,68.0,3.4,16.9,68.0,63.27,47.93
2018,7,25,7,15,0.0,83.5,3.4,17.05,83.5,78.22,60.35
2018,7,25,7,30,0.0,99.0,3.4,17.2,99.0,93.2,72.59
2018,7,25,7,45,0.0,100.5,3.45,17.35,100.5,94.33,73.23
2018,7,25,8,0,0.0,102.0,3.5,17.5,102.0,95.57,73.96
2018,7,25,8,15,0.5,121.0,3.5,17.7,121.5,114.35,89.06
2018,7,25,8,30,1.0,140.0,3.5,17.9,141.0,133.22,104.05
2018,7,25,8,45,3.5,168.5,3.5,18.05,171.0,163.27,127.97
2018,7,25,9,0,6.0,197.0,3.5,18.2,201.0,193.57,151.79
2018,7,25,9,15,10.0,222.0,3.5,18.3,229.5,221.9,173.88
2018,7,25,9,30,14.0,247.0,3.5,18.4,258.0,250.4,195.9
2018,7,25,9,45,21.5,281.5,3.55,18.55,299.0,291.94,227.91
2018,7,25,10,0,29.0,316.0,3.6,18.7,340.0,346.08,269.1
2018,7,25,10,15,29.5,327.0,3.65,18.75,352.0,357.3,277.06
2018,7,25,10,30,30.0,338.0,3.7,18.8,364.0,368.32,285.01
2018,7,25,10,45,31.0,349.5,3.8,18.85,377.0,380.13,293.64
2018,7,25,11,0,32.0,361.0,3.9,18.9,390.0,391.68,302.08
2018,7,25,11,15,41.0,383.5,4.0,18.9,421.5,422.28,325.18
2018,7,25,11,30,50.0,406.0,4.1,18.9,453.0,452.31,347.68
2018,7,25,11,45,61.0,424.5,4.2,18.85,482.0,479.54,368.18
2018,7,25,12,0,72.0,443.0,4.3,18.8,511.0,505.89,388.03
2018,7,25,12,15,76.0,445.5,4.4,18.75,517.5,508.46,390.19
2018,7,25,12,30,80.0,448.0,4.5,18.7,524.0,510.42,392.04
2018,7,25,12,45,83.0,447.0,4.6,18.7,525.5,507.42,390.16
2018,7,25,13,0,86.0,446.0,4.7,18.7,527.0,503.88,387.93
2018,7,25,13,15,85.5,437.5,4.8,18.65,517.0,489.64,377.74
2018,7,25,13,30,85.0,429.0,4.9,18.6,507.0,475.24,367.45
2018,7,25,13,45,211.5,356.5,5.0,18.55,543.5,506.66,395.73
2018,7,25,14,0,338.0,284.0,5.1,18.5,580.0,525.23,413.58
2018,7,25,14,15,583.0,200.0,5.15,18.4,691.0,604.99,478.72
2018,7,25,14,30,828.0,116.0,5.2,18.3,802.0,663.3,525.38
2018,7,25,14,45,680.0,152.5,5.25,18.2,700.0,562.0,445.73
2018,7,25,15,0,532.0,189.0,5.3,18.1,598.0,473.59,375.38
2018,7,25,15,15,284.0,232.0,5.3,18.1,449.0,353.5,279.15
2018,7,25,15,30,36.0,275.0,5.3,18.1,300.0,261.97,205.96
2018,7,25,15,45,106.0,248.0,5.3,17.75,315.5,260.48,205.01
2018,7,25,16,0,176.0,221.0,5.3,17.4,331.0,254.21,198.82
2018,7,25,16,15,98.0,200.0,5.3,17.25,260.5,201.06,157.13
2018,7,25,16,30,20.0,179.0,5.3,17.1,190.0,165.55,130.75
2018,7,25,16,45,51.5,139.0,5.3,16.95,163.0,131.85,102.14
2018,7,25,17,0,83.0,99.0,5.3,16.8,136.0,94.91,70.45
2018,7,25,17,15,102.5,90.5,5.25,16.65,130.5,82.93,60.89
2018,7,25,17,30,122.0,82.0,5.2,16.5,125.0,62.81,50.05
2018,7,25,17,45,61.0,45.0,5.15,16.3,66.5,39.37,29.39
2018,7,25,18,0,0.0,8.0,5.1,16.1,8.0,7.41,0.94
2018,7,25,18,15,0.0,6.5,5.0,15.95,6.5,6.01,0.0
2018,7,25,18,30,0.0,5.0,4.9,15.8,5.0,4.62,0.0
2018,7,25,18,45,5.0,4.5,4.8,15.65,5.0,4.28,0.0
2018,7,25,19,0,10.0,4.0,4.7,15.5,5.0,3.5,0.0
2018,7,25,19,15,10.0,3.0,4.55,15.45,3.5,2.86,0.0
2018,7,25,19,30,10.0,2.0,4.4,15.4,2.0,0.0,0.0
2018,7,25,19,45,5.0,1.0,4.25,15.35,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,67.0,8.5,3.65,15.5,12.0,18.65,0.0
2018,7,26,5,30,134.0,17.0,3.6,15.6,24.0,52.25,0.0
2018,7,26,5,45,247.0,27.5,3.55,15.75,58.0,109.74,72.93
2018,7,26,6,0,360.0,38.0,3.5,15.9,92.0,172.97,129.1
2018,7,26,6,15,265.0,29.0,3.45,16.1,77.0,145.25,112.85
2018,7,26,6,30,170.0,20.0,3.4,16.3,62.0,104.87,82.67
2018,7,26,6,45,85.0,28.5,3.35,16.5,49.5,79.41,62.3
2018,7,26,7,0,0.0,37.0,3.3,16.7,37.0,34.35,23.56
2018,7,26,7,15,0.0,49.5,3.2,16.8,49.5,46.0,33.35
2018,7,26,7,30,0.0,62.0,3.1,16.9,62.0,57.66,43.02
2018,7,26,7,45,0.0,69.0,3.0,17.05,69.0,64.21,48.3
2018,7,26,8,0,0.0,76.0,2.9,17.2,76.0,70.76,53.54
2018,7,26,8,15,0.0,90.0,2.85,17.3,90.0,83.87,64.15
2018,7,26,8,30,0.0,104.0,2.8,17.4,104.0,97.29,74.91
2018,7,26,8,45,0.0,115.5,2.75,17.55,115.5,108.35,83.63
2018,7,26,9,0,0.0,127.0,2.7,17.7,127.0,119.41,92.29
2018,7,26,9,15,1.0,141.0,2.7,17.8,142.0,133.82,103.66
2018,7,26,9,30,2.0,155.0,2.7,17.9,157.0,148.29,115.0
2018,7,26,9,45,5.5,185.0,2.75,18.0,189.5,180.8,140.7
2018,7,26,10,0,9.0,215.0,2.8,18.1,222.0,213.52,166.24
2018,7,26,10,15,10.0,226.5,2.85,18.1,235.0,225.66,175.46
2018,7,26,10,30,11.0,238.0,2.9,18.1,248.0,237.77,184.69
2018,7,26,10,45,11.0,238.5,3.0,18.15,248.5,238.05,184.68
2018,7,26,11,0,11.0,239.0,3.1,18.2,249.0,238.29,184.71
2018,7,26,11,15,11.5,245.5,3.25,18.15,256.0,244.82,189.74
2018,7,26,11,30,12.0,252.0,3.4,18.1,263.0,251.25,194.71
2018,7,26,11,45,13.0,263.5,3.5,18.1,275.5,262.9,203.69
2018,7,26,12,0,14.0,275.0,3.6,18.1,288.0,274.37,212.53
2018,7,26,12,15,15.0,282.0,3.75,18.05,296.0,281.33,217.97
2018,7,26,12,30,16.0,289.0,3.9,18.0,304.0,288.11,223.32
2018,7,26,12,45,39.0,342.5,4.05,17.95,379.0,365.2,283.27
2018,7,26,13,0,62.0,396.0,4.2,17.9,454.0,434.32,336.13
2018,7,26,13,15,50.5,370.0,4.3,17.8,417.0,395.19,306.46
2018,7,26,13,30,39.0,344.0,4.4,17.7,380.0,357.12,277.67
2018,7,26,13,45,171.5,284.0,4.5,17.65,435.0,407.44,321.11
2018,7,26,14,0,304.0,224.0,4.6,17.6,490.0,444.3,353.13
2018,7,26,14,15,588.5,166.5,4.6,17.5,660.5,577.97,459.69
2018,7,26,14,30,873.0,109.0,4.6,17.4,831.0,686.73,543.02
2018,7,26,14,45,865.5,106.5,4.65,17.35,797.0,637.37,504.08
2018,7,26,15,0,858.0,104.0,4.7,17.3,763.0,586.83,463.98
2018,7,26,15,15,846.0,102.0,4.7,17.3,723.0,533.43,420.31
2018,7,26,15,30,834.0,100.0,4.7,17.3,683.0,479.74,375.2
2018,7,26,15,45,821.0,96.5,4.65,17.1,639.0,424.31,327.67
2018,7,26,16,0,808.0,93.0,4.6,16.9,595.0,364.96,275.85
2018,7,26,16,15,735.0,101.5,4.6,16.8,530.0,302.56,222.02
2018,7,26,16,30,662.0,110.0,4.6,16.7,465.0,243.48,171.5
2018,7,26,16,45,624.5,106.5,4.6,16.6,415.0,192.52,127.82
2018,7,26,17,0,587.0,103.0,4.6,16.5,365.0,145.82,90.72
2018,7,26,17,15,577.0,92.5,4.6,16.3,323.5,99.62,59.09
2018,7,26,17,30,567.0,82.0,4.6,16.1,282.0,55.07,43.28
2018,7,26,17,45,535.5,73.0,4.6,15.95,237.5,50.72,39.51
2018,7,26,18,0,504.0,64.0,4.6,15.8,193.0,46.05,35.31
2018,7,26,18,15,440.5,55.0,4.55,15.65,149.5,40.98,30.59
2018,7,26,18,30,377.0,46.0,4.5,15.5,106.0,35.63,25.43
2018,7,26,18,45,293.0,35.5,4.4,15.4,72.0,28.52,18.22
2018,7,26,19,0,209.0,25.0,4.3,15.3,38.0,21.0,2.14
2018,7,26,19,15,120.0,15.0,4.2,15.25,21.0,14.3,0.0
2018,7,26,19,30,31.0,5.0,4.1,15.2,4.0,0.0,0.0
2018,7,26,19,45,15.5,2.5,4.05,15.15,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,5,15,64.5,8.0,4.8,15.0,11.5,17.73,0.0
2018,7,27,5,30,129.0,16.0,4.9,15.2,23.0,49.68,0.0
2018,7,27,5,45,217.0,25.5,4.95,15.35,51.5,99.32,65.28
2018,7,27,6,0,305.0,35.0,5.0,15.5,80.0,151.45,112.97
2018,7,27,6,15,214.0,28.0,4.95,15.65,65.5,124.35,96.4
2018,7,27,6,30,123.0,21.0,4.9,15.8,51.0,82.27,63.96
2018,7,27,6,45,61.5,31.5,4.9,15.95,46.5,66.3,51.2
2018,7,27,7,0,0.0,42.0,4.9,16.1,42.0,39.0,27.57
2018,7,27,7,15,0.0,54.5,4.8,16.25,54.5,50.66,37.36
2018,7,27,7,30,0.0,67.0,4.7,16.4,67.0,62.33,47.03
2018,7,27,7,45,0.0,74.0,4.65,16.5,74.0,68.88,52.33
2018,7,27,8,0,0.0,81.0,4.6,16.6,81.0,75.43,57.57
2018,7,27,8,15,0.0,95.0,4.6,16.7,95.0,88.67,68.31
2018,7,27,8,30,0.0,109.0,4.6,16.8,109.0,102.13,79.13
2018,7,27,8,45,0.0,121.5,4.65,16.9,121.5,114.17,88.7
2018,7,27,9,0,0.0,134.0,4.7,17.0,134.0,126.21,98.22
2018,7,27,9,15,0.5,140.5,4.7,17.1,141.0,132.89,103.36
2018,7,27,9,30,1.0,147.0,4.7,17.2,148.0,139.6,108.52
2018,7,27,9,45,3.0,165.5,4.75,17.3,168.0,159.41,124.27
2018,7,27,10,0,5.0,184.0,4.8,17.4,188.0,179.3,139.97
2018,7,27,10,15,6.5,194.5,4.8,17.4,200.0,190.93,149.05
2018,7,27,10,30,8.0,205.0,4.8,17.4,212.0,202.56,158.12
2018,7,27,10,45,9.0,212.0,4.8,17.45,220.0,210.25,164.01
2018,7,27,11,0,10.0,219.0,4.8,17.5,228.0,217.88,169.88
2018,7,27,11,15,10.5,229.5,4.85,17.55,239.0,228.32,177.94
2018,7,27,11,30,11.0,240.0,4.9,17.6,250.0,238.67,185.91
2018,7,27,11,45,13.5,265.0,4.95,17.6,277.5,264.87,206.38
2018,7,27,12,0,16.0,290.0,5.0,17.6,305.0,290.83,226.54
2018,7,27,12,15,17.0,300.5,5.05,17.6,316.5,301.07,234.44
2018,7,27,12,30,18.0,311.0,5.1,17.6,328.0,311.08,242.21
2018,7,27,12,45,21.0,327.5,5.15,17.6,347.0,328.41,255.72
2018,7,27,13,0,24.0,344.0,5.2,17.6,366.0,350.34,272.74
2018,7,27,13,15,25.5,346.5,5.2,17.55,370.0,351.28,273.63
2018,7,27,13,30,27.0,349.0,5.2,17.5,374.0,351.94,274.37
2018,7,27,13,45,174.5,299.5,5.2,17.5,452.5,424.43,335.19
2018,7,27,14,0,322.0,250.0,5.2,17.5,531.0,482.03,383.05
2018,7,27,14,15,614.0,175.0,5.15,17.45,689.5,603.9,480.8
2018,7,27,14,30,906.0,100.0,5.1,17.4,848.0,700.18,555.3
2018,7,27,14,45,898.5,99.0,5.1,17.35,814.0,650.63,515.84
2018,7,27,15,0,891.0,98.0,5.1,17.3,780.0,599.8,475.09
2018,7,27,15,15,880.0,95.5,5.1,17.3,739.5,544.76,429.92
2018,7,27,15,30,869.0,93.0,5.1,17.3,699.0,489.29,383.14
2018,7,27,15,45,854.0,91.0,5.05,17.05,654.0,432.43,334.24
2018,7,27,16,0,839.0,89.0,5.0,16.8,609.0,376.05,284.44
2018,7,27,16,15,820.0,87.0,5.0,16.65,561.0,314.51,229.64
2018,7,27,16,30,801.0,85.0,5.0,16.5,513.0,258.78,179.21
2018,7,27,16,45,776.0,81.5,4.95,16.35,462.5,202.47,129.75
2018,7,27,17,0,751.0,78.0,4.9,16.2,412.0,148.86,86.31
2018,7,27,17,15,715.5,74.0,4.95,16.0,360.0,97.13,52.79
2018,7,27,17,30,680.0,70.0,5.0,15.8,308.0,46.32,35.59
2018,7,27,17,45,606.0,64.5,5.0,15.6,251.0,44.22,33.79
2018,7,27,18,0,532.0,59.0,5.0,15.4,194.0,42.04,31.8
2018,7,27,18,15,450.0,51.5,5.05,15.3,147.5,38.05,28.03
2018,7,27,18,30,368.0,44.0,5.1,15.2,101.0,33.9,23.93
2018,7,27,18,45,251.5,32.0,5.1,15.05,64.5,25.25,15.4
2018,7,27,19,0,135.0,20.0,5.1,14.9,28.0,15.74,0.0
2018,7,27,19,15,67.5,10.0,5.1,14.85,14.0,9.53,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,4.25,14.4,2.0,1.91,0.0
2018,7,28,5,30,0.0,4.0,4.3,14.6,4.0,3.7,0.0
2018,7,28,5,45,0.0,8.0,4.3,14.8,8.0,7.4,0.06
2018,7,28,6,0,0.0,12.0,4.3,15.0,12.0,11.11,3.59
2018,7,28,6,15,0.0,17.0,4.15,15.1,17.0,15.75,7.69
2018,7,28,6,30,0.0,22.0,4.0,15.2,22.0,20.39,11.76
2018,7,28,6,45,0.0,38.0,3.85,15.35,38.0,35.28,24.51
2018,7,28,7,0,0.0,54.0,3.7,15.5,54.0,50.19,37.17
2018,7,28,7,15,0.0,68.5,3.55,15.6,68.5,63.73,48.52
2018,7,28,7,30,0.0,83.0,3.4,15.7,83.0,77.45,59.88
2018,7,28,7,45,0.0,91.5,3.25,15.8,91.5,85.54,66.39
2018,7,28,8,0,0.0,100.0,3.1,15.9,100.0,93.65,72.86
2018,7,28,8,15,0.0,114.5,3.05,16.0,114.5,107.64,84.12
2018,7,28,8,30,0.0,129.0,3.0,16.1,129.0,121.65,95.28
2018,7,28,8,45,1.0,147.5,2.95,16.25,148.0,140.45,110.26
2018,7,28,9,0,2.0,166.0,2.9,16.4,167.0,159.34,125.16
2018,7,28,9,15,4.0,179.0,2.9,16.55,182.0,173.78,136.41
2018,7,28,9,30,6.0,192.0,2.9,16.7,197.0,188.3,147.67
2018,7,28,9,45,9.0,219.0,2.9,16.85,226.5,217.67,170.63
2018,7,28,10,0,12.0,246.0,2.9,17.0,256.0,247.14,193.4
2018,7,28,10,15,15.5,271.5,2.95,17.15,284.5,275.65,215.24
2018,7,28,10,30,19.0,297.0,3.0,17.3,313.0,304.13,236.87
2018,7,28,10,45,19.5,306.5,3.1,17.45,323.5,313.61,243.73
2018,7,28,11,0,20.0,316.0,3.2,17.6,334.0,322.96,250.58
2018,7,28,11,15,52.5,332.0,3.25,17.7,380.5,381.48,296.19
2018,7,28,11,30,85.0,348.0,3.3,17.8,427.0,439.29,340.4
2018,7,28,11,45,117.5,357.5,3.4,17.85,468.0,478.26,370.32
2018,7,28,12,0,150.0,367.0,3.5,17.9,509.0,515.77,398.99
2018,7,28,12,15,123.5,377.5,3.6,17.95,494.5,495.48,382.72
2018,7,28,12,30,97.0,388.0,3.7,18.0,480.0,475.32,366.81
2018,7,28,12,45,72.0,396.0,3.85,18.05,464.0,447.89,345.63
2018,7,28,13,0,47.0,404.0,4.0,18.1,448.0,428.84,330.65
2018,7,28,13,15,42.0,388.0,4.05,18.05,427.0,405.19,313.06
2018,7,28,13,30,37.0,372.0,4.1,18.0,406.0,382.01,295.75
2018,7,28,13,45,165.0,322.0,4.2,18.0,467.0,436.07,341.35
2018,7,28,14,0,293.0,272.0,4.3,18.0,528.0,478.02,376.64
2018,7,28,14,15,558.5,208.5,4.35,17.95,676.0,595.13,469.55
2018,7,28,14,30,824.0,145.0,4.4,17.9,824.0,686.23,539.47
2018,7,28,14,45,823.5,138.0,4.45,17.8,792.0,638.22,502.19
2018,7,28,15,0,823.0,131.0,4.5,17.7,760.0,588.54,463.32
2018,7,28,15,15,810.0,128.5,4.5,17.7,720.0,534.96,419.88
2018,7,28,15,30,797.0,126.0,4.5,17.7,680.0,481.34,375.23
2018,7,28,15,45,758.5,126.0,4.45,17.5,625.5,419.73,323.61
2018,7,28,16,0,720.0,126.0,4.4,17.3,571.0,357.59,270.68
2018,7,28,16,15,649.5,130.0,4.4,17.15,507.0,296.24,218.58
2018,7,28,16,30,579.0,134.0,4.4,17.0,443.0,242.51,173.17
2018,7,28,16,45,409.0,148.0,4.4,16.85,355.5,187.05,132.15
2018,7,28,17,0,239.0,162.0,4.4,16.7,268.0,155.14,113.5
2018,7,28,17,15,250.5,143.5,4.4,16.5,242.0,124.11,90.56
2018,7,28,17,30,262.0,125.0,4.4,16.3,216.0,93.14,76.73
2018,7,28,17,45,301.5,102.0,4.4,16.1,190.0,77.95,63.5
2018,7,28,18,0,341.0,79.0,4.4,15.9,164.0,57.74,45.6
2018,7,28,18,15,321.0,66.0,4.4,15.7,131.5,49.4,37.95
2018,7,28,18,30,301.0,53.0,4.4,15.5,99.0,40.61,29.69
2018,7,28,18,45,201.5,37.5,4.35,15.35,63.5,29.25,18.56
2018,7,28,19,0,102.0,22.0,4.3,15.2,28.0,17.41,0.0
2018,7,28,19,15,51.0,11.0,4.3,15.1,14.0,10.48,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,29,5,15,18.0,6.5,3.75,14.7,7.5,8.99,0.0
2018,7,29,5,30,36.0,13.0,3.8,14.8,15.0,23.21,0.0
2018,7,29,5,45,36.0,24.5,3.8,14.85,28.0,37.28,21.84
2018,7,29,6,0,36.0,36.0,3.8,14.9,41.0,51.17,36.07
2018,7,29,6,15,20.5,55.0,3.75,15.05,58.0,63.17,47.42
2018,7,29,6,30,5.0,74.0,3.7,15.2,75.0,73.64,56.88
2018,7,29,6,45,8.5,93.5,3.7,15.35,96.0,94.81,74.95
2018,7,29,7,0,12.0,113.0,3.7,15.5,117.0,116.27,92.99
2018,7,29,7,15,25.5,138.0,3.65,15.55,148.5,156.29,126.39
2018,7,29,7,30,39.0,163.0,3.6,15.6,180.0,192.26,155.96
2018,7,29,7,45,49.5,187.0,3.55,15.7,211.0,226.15,183.32
2018,7,29,8,0,60.0,211.0,3.5,15.8,242.0,260.8,210.89
2018,7,29,8,15,77.0,236.0,3.45,15.85,280.0,302.27,243.74
2018,7,29,8,30,94.0,261.0,3.4,15.9,318.0,344.79,276.91
2018,7,29,8,45,76.5,275.0,3.35,15.9,324.0,346.74,276.93
2018,7,29,9,0,59.0,289.0,3.3,15.9,330.0,347.31,275.97
2018,7,29,9,15,68.0,313.0,3.3,15.95,362.5,381.62,302.1
2018,7,29,9,30,77.0,337.0,3.3,16.0,395.0,416.06,327.92
2018,7,29,9,45,84.5,357.5,3.25,16.0,424.0,445.27,349.48
2018,7,29,10,0,92.0,378.0,3.2,16.0,453.0,474.33,370.75
2018,7,29,10,15,96.0,393.0,3.25,16.05,474.0,493.75,384.69
2018,7,29,10,30,100.0,408.0,3.3,16.1,495.0,512.76,398.35
2018,7,29,10,45,92.5,417.5,3.3,16.1,499.5,513.9,398.3
2018,7,29,11,0,85.0,427.0,3.3,16.1,504.0,514.48,397.99
2018,7,29,11,15,82.0,430.5,3.35,16.1,506.0,512.84,396.43
2018,7,29,11,30,79.0,434.0,3.4,16.1,508.0,510.79,394.63
2018,7,29,11,45,65.5,425.0,3.45,16.1,486.5,485.16,375.05
2018,7,29,12,0,52.0,416.0,3.5,16.1,465.0,459.66,355.62
2018,7,29,12,15,70.5,429.5,3.6,16.15,496.0,487.78,377.39
2018,7,29,12,30,89.0,443.0,3.7,16.2,527.0,514.58,397.86
2018,7,29,12,45,76.5,413.0,3.75,16.2,485.0,468.75,363.46
2018,7,29,13,0,64.0,383.0,3.8,16.2,443.0,423.89,329.76
2018,7,29,13,15,65.5,398.5,3.85,16.25,459.0,435.62,338.82
2018,7,29,13,30,67.0,414.0,3.9,16.3,475.0,446.6,347.13
2018,7,29,13,45,51.5,367.5,3.95,16.3,413.5,385.58,300.8
2018,7,29,14,0,36.0,321.0,4.0,16.3,352.0,326.53,255.58
2018,7,29,14,15,37.5,326.5,4.05,16.35,358.0,328.99,257.86
2018,7,29,14,30,39.0,332.0,4.1,16.4,364.0,330.94,259.59
2018,7,29,14,45,34.5,309.5,4.15,16.45,337.0,303.87,238.78
2018,7,29,15,0,30.0,287.0,4.2,16.5,310.0,277.51,218.46
2018,7,29,15,15,63.0,274.0,4.2,16.5,319.0,279.43,220.6
2018,7,29,15,30,96.0,261.0,4.2,16.5,328.0,275.42,217.54
2018,7,29,15,45,148.5,254.0,4.35,16.4,349.5,282.44,222.68
2018,7,29,16,0,201.0,247.0,4.5,16.3,371.0,283.26,221.9
2018,7,29,16,15,213.5,204.5,4.6,16.15,326.5,233.44,180.67
2018,7,29,16,30,226.0,162.0,4.7,16.0,282.0,186.95,141.37
2018,7,29,16,45,379.5,136.5,4.8,15.85,314.0,172.35,121.99
2018,7,29,17,0,533.0,111.0,4.9,15.7,346.0,143.9,91.99
2018,7,29,17,15,460.5,107.5,4.9,15.5,292.0,103.39,67.03
2018,7,29,17,30,388.0,104.0,4.9,15.3,238.0,72.49,58.86
2018,7,29,17,45,328.0,87.5,4.9,15.1,188.0,62.31,49.92
2018,7,29,18,0,268.0,71.0,4.9,14.9,138.0,51.59,40.33
2018,7,29,18,15,225.0,61.5,4.8,14.8,108.5,45.79,34.89
2018,7,29,18,30,182.0,52.0,4.7,14.7,79.0,41.81,30.78
2018,7,29,18,45,116.0,35.5,4.55,14.55,50.5,29.03,18.27
2018,7,29,19,0,50.0,19.0,4.4,14.4,22.0,15.89,0.0
2018,7,29,19,15,25.0,9.5,4.3,14.4,11.0,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,5,15,67.0,9.5,3.95,14.45,12.5,19.41,0.0
2018,7,30,5,30,134.0,19.0,4.0,14.6,25.0,53.59,0.0
2018,7,30,5,45,236.5,31.5,4.1,14.75,58.5,110.12,70.55
2018,7,30,6,0,339.0,44.0,4.2,14.9,92.0,171.67,128.15
2018,7,30,6,15,240.5,37.0,4.15,15.05,78.0,142.01,110.57
2018,7,30,6,30,142.0,30.0,4.1,15.2,64.0,102.42,80.88
2018,7,30,6,45,71.0,44.5,4.05,15.35,61.5,86.06,68.04
2018,7,30,7,0,0.0,59.0,4.0,15.5,59.0,54.86,41.11
2018,7,30,7,15,0.0,76.5,3.85,15.65,76.5,71.38,54.98
2018,7,30,7,30,0.0,94.0,3.7,15.8,94.0,88.34,68.99
2018,7,30,7,45,0.0,112.5,3.6,15.95,112.5,106.34,83.68
2018,7,30,8,0,0.0,131.0,3.5,16.1,131.0,124.36,98.2
2018,7,30,8,15,1.0,149.0,3.4,16.2,149.5,142.67,112.84
2018,7,30,8,30,2.0,167.0,3.3,16.3,168.0,161.07,127.39
2018,7,30,8,45,4.5,182.0,3.25,16.45,185.0,177.79,140.5
2018,7,30,9,0,7.0,197.0,3.2,16.6,202.0,194.66,153.62
2018,7,30,9,15,10.0,217.5,3.2,16.7,225.0,217.63,171.55
2018,7,30,9,30,13.0,238.0,3.2,16.8,248.0,240.7,189.4
2018,7,30,9,45,17.0,263.5,3.2,16.85,277.0,269.83,211.91
2018,7,30,10,0,21.0,289.0,3.2,16.9,306.0,299.02,234.24
2018,7,30,10,15,24.0,309.5,3.3,17.0,329.5,334.16,260.93
2018,7,30,10,30,27.0,330.0,3.4,17.1,353.0,357.64,278.5
2018,7,30,10,45,27.0,335.5,3.45,17.15,359.0,362.23,281.59
2018,7,30,11,0,27.0,341.0,3.5,17.2,365.0,366.65,284.65
2018,7,30,11,15,24.5,337.5,3.55,17.2,359.5,359.13,278.64
2018,7,30,11,30,22.0,334.0,3.6,17.2,354.0,341.37,264.93
2018,7,30,11,45,36.5,368.0,3.65,17.25,402.0,398.6,308.81
2018,7,30,12,0,51.0,402.0,3.7,17.3,450.0,444.71,343.59
2018,7,30,12,15,52.5,405.5,3.75,17.3,455.0,446.58,344.84
2018,7,30,12,30,54.0,409.0,3.8,17.3,460.0,448.03,346.0
2018,7,30,12,45,46.0,398.0,3.85,17.3,441.0,426.12,329.4
2018,7,30,13,0,38.0,387.0,3.9,17.3,422.0,404.6,313.14
2018,7,30,13,15,37.5,378.5,3.95,17.3,413.0,392.44,304.2
2018,7,30,13,30,37.0,370.0,4.0,17.3,404.0,380.3,295.23
2018,7,30,13,45,176.0,322.0,4.05,17.3,476.0,444.89,349.11
2018,7,30,14,0,315.0,274.0,4.1,17.3,548.0,498.97,393.49
2018,7,30,14,15,363.5,272.0,4.15,17.25,578.0,514.05,405.32
2018,7,30,14,30,412.0,270.0,4.2,17.2,608.0,523.93,413.0
2018,7,30,14,45,500.5,231.5,4.2,17.15,624.5,520.72,411.21
2018,7,30,15,0,589.0,193.0,4.2,17.1,641.0,508.36,401.51
2018,7,30,15,15,700.5,152.5,4.2,17.1,657.5,496.33,390.69
2018,7,30,15,30,812.0,112.0,4.2,17.1,674.0,474.52,370.39
2018,7,30,15,45,788.5,112.0,4.25,16.85,628.0,418.21,322.6
2018,7,30,16,0,765.0,112.0,4.3,16.6,582.0,363.48,274.99
2018,7,30,16,15,734.0,111.5,4.35,16.45,532.5,304.05,222.93
2018,7,30,16,30,703.0,111.0,4.4,16.3,483.0,250.97,175.92
2018,7,30,16,45,662.5,109.0,4.45,16.1,431.0,198.24,130.93
2018,7,30,17,0,622.0,107.0,4.5,15.9,379.0,150.14,93.24
2018,7,30,17,15,575.5,101.5,4.5,15.7,328.5,103.71,63.87
2018,7,30,17,30,529.0,96.0,4.5,15.5,278.0,67.07,54.02
2018,7,30,17,45,462.5,88.5,4.55,15.25,228.0,63.52,50.97
2018,7,30,18,0,396.0,81.0,4.6,15.0,178.0,59.59,47.38
2018,7,30,18,15,324.0,67.0,4.55,14.9,134.0,50.36,38.87
2018,7,30,18,30,252.0,53.0,4.5,14.8,90.0,40.7,29.76
2018,7,30,18,45,165.5,36.0,4.45,14.7,56.5,28.11,17.32
2018,7,30,19,0,79.0,19.0,4.4,14.6,23.0,15.88,0.0
2018,7,30,19,15,39.5,9.5,4.4,14.55,11.5,9.05,0.0
2018,7,30,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.45,14.45,0.0,0.0,0.0
