Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.5,3.6,14.2,9.0,12.77,0.0
2018,7,31,5,30,73.0,15.0,3.6,14.4,18.0,29.48,0.0
2018,7,31,5,45,140.0,27.0,3.6,14.55,43.0,78.73,48.98
2018,7,31,6,0,207.0,39.0,3.6,14.7,68.0,121.56,90.11
2018,7,31,6,15,148.0,36.0,3.5,14.9,61.0,105.63,81.43
2018,7,31,6,30,89.0,33.0,3.4,15.1,54.0,77.2,59.77
2018,7,31,6,45,137.5,53.5,3.3,15.25,95.0,129.14,104.67
2018,7,31,7,0,186.0,74.0,3.2,15.4,136.0,185.78,153.14
2018,7,31,7,15,186.0,84.5,3.15,15.5,155.5,206.65,170.93
2018,7,31,7,30,186.0,95.0,3.1,15.6,175.0,227.13,187.95
2018,7,31,7,45,93.0,104.5,3.05,15.7,144.5,174.04,142.17
2018,7,31,8,0,0.0,114.0,3.0,15.8,114.0,107.46,84.25
2018,7,31,8,15,0.0,120.5,2.95,15.95,120.5,113.58,89.04
2018,7,31,8,30,0.0,127.0,2.9,16.1,127.0,119.73,93.73
2018,7,31,8,45,0.0,138.5,2.8,16.2,138.5,130.81,102.43
2018,7,31,9,0,0.0,150.0,2.7,16.3,150.0,141.9,111.06
2018,7,31,9,15,1.5,162.5,2.7,16.45,163.5,155.33,121.58
2018,7,31,9,30,3.0,175.0,2.7,16.6,177.0,168.84,132.1
2018,7,31,9,45,5.0,188.0,2.7,16.7,192.0,183.37,143.43
2018,7,31,10,0,7.0,201.0,2.7,16.8,207.0,197.95,154.72
2018,7,31,10,15,9.0,219.5,2.75,16.9,227.5,217.95,170.24
2018,7,31,10,30,11.0,238.0,2.8,17.0,248.0,237.92,185.63
2018,7,31,10,45,10.5,232.5,2.85,17.05,242.0,231.82,180.58
2018,7,31,11,0,10.0,227.0,2.9,17.1,236.0,225.73,175.64
2018,7,31,11,15,11.0,239.5,3.0,17.15,249.5,238.61,185.6
2018,7,31,11,30,12.0,252.0,3.1,17.2,263.0,251.37,195.42
2018,7,31,11,45,14.0,271.5,3.2,17.25,284.5,271.76,211.16
2018,7,31,12,0,16.0,291.0,3.3,17.3,306.0,291.92,226.65
2018,7,31,12,15,17.5,304.0,3.45,17.3,320.5,305.05,236.78
2018,7,31,12,30,19.0,317.0,3.6,17.3,335.0,317.91,246.74
2018,7,31,12,45,17.5,304.0,3.75,17.25,320.5,302.91,235.32
2018,7,31,13,0,16.0,291.0,3.9,17.2,306.0,288.03,224.04
2018,7,31,13,15,15.5,283.0,4.0,17.15,297.5,278.87,217.17
2018,7,31,13,30,15.0,275.0,4.1,17.1,289.0,269.74,210.3
2018,7,31,13,45,153.0,253.5,4.2,17.05,386.5,364.47,288.58
2018,7,31,14,0,291.0,232.0,4.3,17.0,484.0,442.05,351.54
2018,7,31,14,15,563.0,179.0,4.4,16.95,647.0,570.71,454.12
2018,7,31,14,30,835.0,126.0,4.5,16.9,810.0,674.74,534.21
2018,7,31,14,45,830.0,121.5,4.55,16.8,776.5,626.49,496.21
2018,7,31,15,0,825.0,117.0,4.6,16.7,743.0,575.35,455.77
2018,7,31,15,15,812.5,114.5,4.6,16.7,703.5,521.85,411.97
2018,7,31,15,30,800.0,112.0,4.6,16.7,664.0,468.26,366.89
2018,7,31,15,45,787.5,108.0,4.7,16.45,621.0,413.49,320.12
2018,7,31,16,0,775.0,104.0,4.8,16.2,578.0,359.13,272.32
2018,7,31,16,15,755.5,100.0,4.75,16.05,531.0,303.37,222.38
2018,7,31,16,30,736.0,96.0,4.7,15.9,484.0,249.3,173.71
2018,7,31,16,45,708.0,92.0,4.7,15.75,434.0,191.41,123.6
2018,7,31,17,0,680.0,88.0,4.7,15.6,384.0,140.48,82.94
2018,7,31,17,15,643.5,82.0,4.65,15.4,333.5,90.81,51.36
2018,7,31,17,30,607.0,76.0,4.6,15.2,283.0,51.17,40.0
2018,7,31,17,45,557.0,69.5,4.6,15.05,234.5,48.62,37.78
2018,7,31,18,0,507.0,63.0,4.6,14.9,186.0,45.92,35.29
2018,7,31,18,15,434.0,54.0,4.55,14.8,141.5,40.83,30.47
2018,7,31,18,30,361.0,45.0,4.5,14.7,97.0,35.48,25.2
2018,7,31,18,45,253.0,33.0,4.45,14.55,62.5,25.8,15.23
2018,7,31,19,0,145.0,21.0,4.4,14.4,28.0,16.74,0.0
2018,7,31,19,15,72.5,10.5,4.35,14.4,14.0,10.01,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,52.0,7.5,3.6,14.25,9.5,7.15,0.0
2018,8,1,5,30,104.0,15.0,3.6,14.4,19.0,35.85,0.0
2018,8,1,5,45,186.0,25.5,3.6,14.6,45.5,89.07,54.24
2018,8,1,6,0,268.0,36.0,3.6,14.8,72.0,140.19,103.73
2018,8,1,6,15,254.5,40.0,3.5,15.0,86.0,151.18,117.75
2018,8,1,6,30,241.0,44.0,3.4,15.2,100.0,163.5,131.36
2018,8,1,6,45,120.5,57.5,3.3,15.35,85.5,125.53,101.36
2018,8,1,7,0,0.0,71.0,3.2,15.5,71.0,66.39,50.84
2018,8,1,7,15,0.0,79.5,3.1,15.65,79.5,74.39,57.51
2018,8,1,7,30,0.0,88.0,3.0,15.8,88.0,82.43,64.05
2018,8,1,7,45,0.0,95.5,2.85,16.0,95.5,89.52,69.68
2018,8,1,8,0,0.0,103.0,2.7,16.2,103.0,96.63,75.27
2018,8,1,8,15,0.0,112.5,2.75,16.35,112.5,105.73,82.46
2018,8,1,8,30,0.0,122.0,2.8,16.5,122.0,114.84,89.6
2018,8,1,8,45,0.5,140.0,2.8,16.65,140.5,132.73,103.85
2018,8,1,9,0,1.0,158.0,2.8,16.8,159.0,150.67,117.99
2018,8,1,9,15,4.0,182.5,2.95,16.9,185.5,177.35,139.17
2018,8,1,9,30,7.0,207.0,3.1,17.0,212.0,204.22,160.29
2018,8,1,9,45,9.5,227.0,3.2,17.1,234.5,226.25,177.38
2018,8,1,10,0,12.0,247.0,3.3,17.2,257.0,248.32,194.4
2018,8,1,10,15,16.0,273.5,3.45,17.3,287.0,278.35,217.59
2018,8,1,10,30,20.0,300.0,3.6,17.4,317.0,308.37,240.57
2018,8,1,10,45,19.5,302.5,3.75,17.45,319.5,309.87,241.39
2018,8,1,11,0,19.0,305.0,3.9,17.5,322.0,311.3,242.28
2018,8,1,11,15,18.0,302.5,4.0,17.55,319.0,307.24,238.94
2018,8,1,11,30,17.0,300.0,4.1,17.6,316.0,303.15,235.62
2018,8,1,11,45,17.5,306.5,4.2,17.6,323.0,309.26,240.31
2018,8,1,12,0,18.0,313.0,4.3,17.6,330.0,315.22,244.89
2018,8,1,12,15,18.0,314.0,4.35,17.65,331.0,315.21,244.82
2018,8,1,12,30,18.0,315.0,4.4,17.7,332.0,315.08,244.72
2018,8,1,12,45,17.5,308.5,4.45,17.7,325.0,307.23,238.74
2018,8,1,13,0,17.0,302.0,4.5,17.7,318.0,299.38,232.8
2018,8,1,13,15,18.0,306.5,4.55,17.7,323.0,303.19,235.93
2018,8,1,13,30,19.0,311.0,4.6,17.7,328.0,306.79,238.9
2018,8,1,13,45,168.5,275.5,4.65,17.7,421.5,397.53,313.94
2018,8,1,14,0,318.0,240.0,4.7,17.7,515.0,469.78,372.81
2018,8,1,14,15,609.0,167.5,4.7,17.65,672.5,592.41,470.8
2018,8,1,14,30,900.0,95.0,4.7,17.6,830.0,689.15,545.36
2018,8,1,14,45,892.5,92.5,4.7,17.5,795.0,638.22,505.07
2018,8,1,15,0,885.0,90.0,4.7,17.4,760.0,586.05,463.5
2018,8,1,15,15,874.0,88.0,4.7,17.4,720.0,531.51,418.73
2018,8,1,15,30,863.0,86.0,4.7,17.4,680.0,476.55,372.34
2018,8,1,15,45,848.0,84.5,4.75,17.15,635.5,420.22,323.96
2018,8,1,16,0,833.0,83.0,4.8,16.9,591.0,364.38,274.62
2018,8,1,16,15,813.0,80.5,4.85,16.7,542.5,306.97,223.12
2018,8,1,16,30,793.0,78.0,4.9,16.5,494.0,246.09,168.67
2018,8,1,16,45,766.0,75.5,4.9,16.35,443.5,190.59,120.18
2018,8,1,17,0,739.0,73.0,4.9,16.2,393.0,138.04,78.31
2018,8,1,17,15,701.0,69.5,4.95,15.95,341.5,87.24,46.94
2018,8,1,17,30,663.0,66.0,5.0,15.7,290.0,43.82,33.4
2018,8,1,17,45,608.0,61.0,5.0,15.45,239.5,42.05,31.88
2018,8,1,18,0,553.0,56.0,5.0,15.2,189.0,40.23,30.17
2018,8,1,18,15,472.5,49.0,5.0,15.0,143.5,36.59,26.68
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,32.85,22.86
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,25.07,14.37
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,15.95,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.35,13.5,9.53,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,63.0,8.5,4.2,13.75,11.0,0.0,0.0
2018,8,2,5,30,126.0,17.0,4.3,13.9,22.0,42.22,0.0
2018,8,2,5,45,212.5,25.5,4.4,14.1,48.0,97.43,58.29
2018,8,2,6,0,299.0,34.0,4.5,14.3,74.0,147.85,109.35
2018,8,2,6,15,273.5,33.0,4.45,14.45,81.5,153.61,119.8
2018,8,2,6,30,248.0,32.0,4.4,14.6,89.0,155.67,125.26
2018,8,2,6,45,124.0,37.0,4.4,14.75,65.5,109.76,88.49
2018,8,2,7,0,0.0,42.0,4.4,14.9,42.0,39.0,27.71
2018,8,2,7,15,0.0,55.5,4.4,15.1,55.5,51.59,38.36
2018,8,2,7,30,0.0,69.0,4.4,15.3,69.0,64.2,48.86
2018,8,2,7,45,0.0,79.0,4.4,15.5,79.0,73.55,56.5
2018,8,2,8,0,0.0,89.0,4.4,15.7,89.0,82.98,64.13
2018,8,2,8,15,0.0,99.5,4.45,15.8,99.5,93.06,72.24
2018,8,2,8,30,0.0,110.0,4.5,15.9,110.0,103.15,80.3
2018,8,2,8,45,0.0,123.0,4.55,16.05,123.0,115.68,90.3
2018,8,2,9,0,0.0,136.0,4.6,16.2,136.0,128.23,100.23
2018,8,2,9,15,1.5,152.5,4.65,16.35,153.5,145.57,114.05
2018,8,2,9,30,3.0,169.0,4.7,16.5,171.0,163.0,127.85
2018,8,2,9,45,6.5,197.0,4.7,16.6,202.0,193.71,152.29
2018,8,2,10,0,10.0,225.0,4.7,16.7,233.0,224.58,176.61
2018,8,2,10,15,13.0,251.5,4.75,16.75,262.5,253.55,199.25
2018,8,2,10,30,16.0,278.0,4.8,16.8,292.0,282.52,221.73
2018,8,2,10,45,18.5,297.5,4.8,16.9,314.0,303.96,238.11
2018,8,2,11,0,21.0,317.0,4.8,17.0,336.0,325.26,254.32
2018,8,2,11,15,28.0,347.5,4.85,17.0,373.0,373.27,291.29
2018,8,2,11,30,35.0,378.0,4.9,17.0,410.0,409.79,319.11
2018,8,2,11,45,44.5,397.0,4.9,17.0,438.5,436.38,339.38
2018,8,2,12,0,54.0,416.0,4.9,17.0,467.0,462.21,359.0
2018,8,2,12,15,92.0,433.5,4.9,17.05,520.0,513.11,398.4
2018,8,2,12,30,130.0,451.0,4.9,17.1,573.0,569.54,441.29
2018,8,2,12,45,294.0,399.5,4.95,17.1,672.5,669.24,520.47
2018,8,2,13,0,458.0,348.0,5.0,17.1,772.0,758.8,590.29
2018,8,2,13,15,623.5,264.5,5.0,17.1,832.0,803.68,627.21
2018,8,2,13,30,789.0,181.0,5.0,17.1,892.0,834.51,652.05
2018,8,2,13,45,860.5,137.5,5.0,17.1,896.0,815.34,638.56
2018,8,2,14,0,932.0,94.0,5.0,17.1,900.0,792.99,623.05
2018,8,2,14,15,925.5,93.5,4.95,17.05,871.0,747.05,590.06
2018,8,2,14,30,919.0,93.0,4.9,17.0,842.0,699.25,554.33
2018,8,2,14,45,911.5,91.0,4.9,17.0,807.0,647.82,514.0
2018,8,2,15,0,904.0,89.0,4.9,17.0,772.0,595.09,471.63
2018,8,2,15,15,892.5,88.0,4.9,17.0,731.5,540.14,426.34
2018,8,2,15,30,881.0,87.0,4.9,17.0,691.0,484.77,379.4
2018,8,2,15,45,864.5,85.5,4.9,16.85,645.0,426.76,329.31
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,369.38,278.43
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,306.36,222.31
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,249.41,170.89
2018,8,2,16,45,777.5,77.5,5.05,16.25,449.0,193.06,121.73
2018,8,2,17,0,750.0,75.0,5.1,16.1,398.0,139.73,79.41
2018,8,2,17,15,710.0,71.5,5.15,15.85,345.5,88.17,47.97
2018,8,2,17,30,670.0,68.0,5.2,15.6,293.0,45.48,34.89
2018,8,2,17,45,609.0,64.0,5.25,15.4,241.5,44.58,34.13
2018,8,2,18,0,548.0,60.0,5.3,15.2,190.0,43.75,33.29
2018,8,2,18,15,461.5,52.5,5.25,15.05,143.5,39.86,29.53
2018,8,2,18,30,375.0,45.0,5.2,14.9,97.0,35.89,25.42
2018,8,2,18,45,249.5,32.5,5.1,14.7,61.0,25.51,14.39
2018,8,2,19,0,124.0,20.0,5.0,14.5,25.0,15.99,0.0
2018,8,2,19,15,62.0,10.0,4.85,14.5,12.5,9.53,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,5,15,15.0,5.0,3.8,13.85,5.5,0.0,0.0
2018,8,3,5,30,30.0,10.0,3.9,14.1,11.0,15.7,0.0
2018,8,3,5,45,73.5,27.0,4.0,14.35,35.0,55.35,31.0
2018,8,3,6,0,117.0,44.0,4.1,14.6,59.0,93.15,68.37
2018,8,3,6,15,120.0,52.0,4.0,14.75,73.5,108.28,83.78
2018,8,3,6,30,123.0,60.0,3.9,14.9,88.0,124.26,99.1
2018,8,3,6,45,61.5,64.5,3.75,15.05,78.5,98.86,78.76
2018,8,3,7,0,0.0,69.0,3.6,15.2,69.0,64.44,49.28
2018,8,3,7,15,0.0,83.0,3.45,15.35,83.0,77.94,60.59
2018,8,3,7,30,0.0,97.0,3.3,15.5,97.0,91.44,71.7
2018,8,3,7,45,0.0,111.0,3.15,15.65,111.0,104.96,82.66
2018,8,3,8,0,0.0,125.0,3.0,15.8,125.0,118.49,93.49
2018,8,3,8,15,2.0,151.0,2.9,16.0,152.0,145.63,115.4
2018,8,3,8,30,4.0,177.0,2.8,16.2,179.0,172.99,137.15
2018,8,3,8,45,9.0,202.0,2.7,16.4,207.5,202.04,160.07
2018,8,3,9,0,14.0,227.0,2.6,16.6,236.0,231.4,182.93
2018,8,3,9,15,18.0,249.0,2.65,16.85,261.5,257.03,202.58
2018,8,3,9,30,22.0,271.0,2.7,17.1,287.0,282.79,222.14
2018,8,3,9,45,41.5,310.0,2.7,17.3,342.5,353.85,276.89
2018,8,3,10,0,61.0,349.0,2.7,17.5,398.0,413.9,322.04
2018,8,3,10,15,78.0,376.5,2.65,17.75,442.0,459.3,355.33
2018,8,3,10,30,95.0,404.0,2.6,18.0,486.0,504.57,388.05
2018,8,3,10,45,106.0,419.5,2.6,18.2,513.0,530.65,406.42
2018,8,3,11,0,117.0,435.0,2.6,18.4,540.0,568.54,433.18
2018,8,3,11,15,116.0,443.0,2.7,18.55,548.5,572.94,435.75
2018,8,3,11,30,115.0,451.0,2.8,18.7,557.0,576.6,438.04
2018,8,3,11,45,111.0,454.0,2.85,18.85,557.0,571.38,433.79
2018,8,3,12,0,107.0,457.0,2.9,19.0,557.0,555.93,422.35
2018,8,3,12,15,90.0,446.5,3.05,19.0,530.5,524.38,399.33
2018,8,3,12,30,73.0,436.0,3.2,19.0,504.0,493.25,376.49
2018,8,3,12,45,71.5,431.0,3.4,19.05,497.5,482.4,368.97
2018,8,3,13,0,70.0,426.0,3.6,19.1,491.0,471.38,361.2
2018,8,3,13,15,126.5,426.0,3.75,19.0,541.0,519.76,399.29
2018,8,3,13,30,183.0,426.0,3.9,18.9,591.0,558.13,429.42
2018,8,3,13,45,341.0,365.5,4.1,18.8,663.0,618.28,478.48
2018,8,3,14,0,499.0,305.0,4.3,18.7,735.0,665.4,516.92
2018,8,3,14,15,621.5,242.5,4.4,18.6,760.0,669.58,522.66
2018,8,3,14,30,744.0,180.0,4.5,18.5,785.0,661.87,519.02
2018,8,3,14,45,736.0,175.0,4.65,18.4,751.5,613.57,482.33
2018,8,3,15,0,728.0,170.0,4.8,18.3,718.0,564.53,444.17
2018,8,3,15,15,713.0,165.5,4.8,18.3,678.0,511.83,401.53
2018,8,3,15,30,698.0,161.0,4.8,18.3,638.0,459.54,358.16
2018,8,3,15,45,689.0,152.5,4.95,18.05,597.0,406.86,313.88
2018,8,3,16,0,680.0,144.0,5.1,17.8,556.0,354.44,268.53
2018,8,3,16,15,667.0,134.5,5.1,17.6,510.5,300.48,220.96
2018,8,3,16,30,654.0,125.0,5.1,17.4,465.0,247.65,174.15
2018,8,3,16,45,635.0,115.5,5.1,17.25,417.5,195.12,128.95
2018,8,3,17,0,616.0,106.0,5.1,17.1,370.0,144.81,89.13
2018,8,3,17,15,578.5,98.0,5.15,16.9,320.0,97.2,59.61
2018,8,3,17,30,541.0,90.0,5.2,16.7,270.0,62.86,50.08
2018,8,3,17,45,492.0,80.0,5.2,16.5,222.0,57.89,45.73
2018,8,3,18,0,443.0,70.0,5.2,16.3,174.0,52.58,40.9
2018,8,3,18,15,365.5,58.5,5.1,16.1,130.0,44.12,33.1
2018,8,3,18,30,288.0,47.0,5.0,15.9,86.0,36.24,25.55
2018,8,3,18,45,191.0,32.0,4.9,15.75,53.5,25.12,13.62
2018,8,3,19,0,94.0,17.0,4.8,15.6,21.0,16.2,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.6,10.5,8.1,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.3,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.5,14.0,21.08,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.7,41.0,67.44,37.07
2018,8,4,6,0,166.0,47.0,3.2,14.9,68.0,113.06,83.18
2018,8,4,6,15,169.5,57.0,3.1,15.05,87.0,133.34,103.64
2018,8,4,6,30,173.0,67.0,3.0,15.2,106.0,154.48,123.78
2018,8,4,6,45,88.5,83.5,2.95,15.35,103.5,133.93,108.04
2018,8,4,7,0,4.0,100.0,2.9,15.5,101.0,98.66,78.06
2018,8,4,7,15,6.5,120.0,2.9,15.7,122.5,120.01,95.82
2018,8,4,7,30,9.0,140.0,2.9,15.9,144.0,141.56,113.4
2018,8,4,7,45,7.0,150.5,2.9,16.15,154.0,150.24,120.0
2018,8,4,8,0,5.0,161.0,2.9,16.4,164.0,158.83,126.44
2018,8,4,8,15,8.0,178.5,2.95,16.65,183.5,178.39,141.87
2018,8,4,8,30,11.0,196.0,3.0,16.9,203.0,198.15,157.29
2018,8,4,8,45,17.5,223.0,3.1,17.15,234.5,230.84,182.97
2018,8,4,9,0,24.0,250.0,3.2,17.4,266.0,263.9,208.6
2018,8,4,9,15,30.0,273.5,3.25,17.65,295.0,305.18,240.26
2018,8,4,9,30,36.0,297.0,3.3,17.9,324.0,335.48,263.03
2018,8,4,9,45,42.5,320.0,3.4,18.2,353.5,365.74,285.58
2018,8,4,10,0,49.0,343.0,3.5,18.5,383.0,395.95,307.89
2018,8,4,10,15,62.0,368.0,3.6,18.6,420.0,434.57,336.83
2018,8,4,10,30,75.0,393.0,3.7,18.7,457.0,473.05,365.37
2018,8,4,10,45,98.5,414.0,3.85,18.85,500.5,517.48,398.52
2018,8,4,11,0,122.0,435.0,4.0,19.0,544.0,573.83,439.94
2018,8,4,11,15,125.0,443.5,4.15,19.0,557.0,582.77,446.19
2018,8,4,11,30,128.0,452.0,4.3,19.0,570.0,590.89,452.17
2018,8,4,11,45,124.0,455.0,4.45,18.95,570.0,585.54,448.41
2018,8,4,12,0,120.0,458.0,4.6,18.9,570.0,579.53,444.25
2018,8,4,12,15,201.0,433.5,4.75,18.85,621.5,627.3,482.73
2018,8,4,12,30,282.0,409.0,4.9,18.8,673.0,679.03,523.41
2018,8,4,12,45,479.0,325.5,5.05,18.7,769.5,773.83,598.82
2018,8,4,13,0,676.0,242.0,5.2,18.6,866.0,852.25,661.05
2018,8,4,13,15,804.5,172.5,5.3,18.55,903.5,868.71,674.0
2018,8,4,13,30,933.0,103.0,5.4,18.5,941.0,875.34,679.85
2018,8,4,13,45,928.5,102.5,5.5,18.45,919.0,835.57,652.38
2018,8,4,14,0,924.0,102.0,5.6,18.4,897.0,793.39,623.1
2018,8,4,14,15,917.0,101.0,5.7,18.3,867.5,746.76,590.29
2018,8,4,14,30,910.0,100.0,5.8,18.2,838.0,698.33,554.18
2018,8,4,14,45,900.5,98.5,5.85,18.15,802.0,646.35,513.37
2018,8,4,15,0,891.0,97.0,5.9,18.1,766.0,593.27,470.64
2018,8,4,15,15,879.0,95.0,5.9,18.1,725.0,537.62,424.55
2018,8,4,15,30,867.0,93.0,5.9,18.1,684.0,481.64,376.93
2018,8,4,15,45,849.0,91.5,5.9,17.9,637.5,423.61,326.72
2018,8,4,16,0,831.0,90.0,5.9,17.7,591.0,362.25,272.7
2018,8,4,16,15,804.5,89.5,5.85,17.55,541.0,304.18,220.55
2018,8,4,16,30,778.0,89.0,5.8,17.4,491.0,248.53,170.51
2018,8,4,16,45,742.0,87.0,5.8,17.25,438.5,192.69,122.5
2018,8,4,17,0,706.0,85.0,5.8,17.1,386.0,136.39,78.52
2018,8,4,17,15,663.5,80.5,5.7,16.85,333.5,86.06,48.39
2018,8,4,17,30,621.0,76.0,5.6,16.6,281.0,51.84,40.37
2018,8,4,17,45,560.5,70.0,5.5,16.4,230.5,49.7,38.5
2018,8,4,18,0,500.0,64.0,5.4,16.2,180.0,47.5,36.42
2018,8,4,18,15,423.0,54.0,5.25,15.95,135.0,41.55,30.84
2018,8,4,18,30,346.0,44.0,5.1,15.7,90.0,35.3,24.7
2018,8,4,18,45,238.0,31.0,4.9,15.45,56.5,24.4,12.62
2018,8,4,19,0,130.0,18.0,4.7,15.2,23.0,17.16,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.15,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,42.0,6.5,3.95,14.2,8.0,0.0,0.0
2018,8,5,5,30,84.0,13.0,4.1,14.4,16.0,29.56,0.0
2018,8,5,5,45,171.0,23.5,4.2,14.65,41.0,80.99,42.59
2018,8,5,6,0,258.0,34.0,4.3,14.9,66.0,134.58,98.45
2018,8,5,6,15,250.0,33.0,4.25,15.1,76.0,144.8,112.16
2018,8,5,6,30,242.0,32.0,4.2,15.3,86.0,153.15,122.63
2018,8,5,6,45,121.0,38.0,4.1,15.45,65.0,109.78,88.18
2018,8,5,7,0,0.0,44.0,4.0,15.6,44.0,40.87,29.21
2018,8,5,7,15,0.0,59.0,3.85,15.75,59.0,54.86,41.04
2018,8,5,7,30,0.0,74.0,3.7,15.9,74.0,68.87,52.69
2018,8,5,7,45,0.0,88.0,3.6,16.05,88.0,82.21,63.63
2018,8,5,8,0,0.0,102.0,3.5,16.2,102.0,95.71,74.58
2018,8,5,8,15,0.0,121.0,3.4,16.35,121.0,114.17,89.49
2018,8,5,8,30,0.0,140.0,3.3,16.5,140.0,132.68,104.26
2018,8,5,8,45,1.5,158.0,3.25,16.65,159.0,151.48,119.18
2018,8,5,9,0,3.0,176.0,3.2,16.8,178.0,170.39,134.04
2018,8,5,9,15,6.0,197.0,3.2,16.9,201.5,193.74,152.42
2018,8,5,9,30,9.0,218.0,3.2,17.0,225.0,217.23,170.74
2018,8,5,9,45,11.0,234.5,3.2,17.15,243.0,235.35,184.61
2018,8,5,10,0,13.0,251.0,3.2,17.3,261.0,253.49,198.42
2018,8,5,10,15,16.0,274.0,3.25,17.4,287.0,279.08,218.03
2018,8,5,10,30,19.0,297.0,3.3,17.5,313.0,304.63,237.44
2018,8,5,10,45,23.0,319.5,3.35,17.6,339.5,330.58,257.08
2018,8,5,11,0,27.0,342.0,3.4,17.7,366.0,368.48,285.65
2018,8,5,11,15,29.0,354.0,3.45,17.75,380.5,381.36,295.08
2018,8,5,11,30,31.0,366.0,3.5,17.8,395.0,393.9,304.35
2018,8,5,11,45,31.5,369.5,3.55,17.85,399.0,395.91,305.68
2018,8,5,12,0,32.0,373.0,3.6,17.9,403.0,397.65,306.9
2018,8,5,12,15,35.5,382.0,3.65,18.0,415.0,407.49,314.28
2018,8,5,12,30,39.0,391.0,3.7,18.1,427.0,416.8,321.27
2018,8,5,12,45,40.0,389.0,3.75,18.15,426.0,412.48,318.07
2018,8,5,13,0,41.0,387.0,3.8,18.2,425.0,407.92,314.77
2018,8,5,13,15,54.0,396.0,3.85,18.2,445.0,423.99,327.47
2018,8,5,13,30,67.0,405.0,3.9,18.2,465.0,438.74,339.06
2018,8,5,13,45,226.0,357.0,4.0,18.25,552.5,519.52,404.48
2018,8,5,14,0,385.0,309.0,4.1,18.3,640.0,583.31,455.44
2018,8,5,14,15,639.5,208.5,4.15,18.25,736.0,650.57,510.0
2018,8,5,14,30,894.0,108.0,4.2,18.2,832.0,694.33,545.19
2018,8,5,14,45,886.5,106.0,4.3,18.15,797.0,643.74,505.97
2018,8,5,15,0,879.0,104.0,4.4,18.1,762.0,591.89,465.26
2018,8,5,15,15,866.5,101.5,4.4,18.1,720.5,536.03,419.82
2018,8,5,15,30,854.0,99.0,4.4,18.1,679.0,479.92,372.86
2018,8,5,15,45,840.0,96.0,4.45,17.9,634.0,419.17,321.35
2018,8,5,16,0,826.0,93.0,4.5,17.7,589.0,361.97,271.13
2018,8,5,16,15,804.5,90.0,4.5,17.55,539.5,303.39,218.93
2018,8,5,16,30,783.0,87.0,4.5,17.4,490.0,246.68,168.22
2018,8,5,16,45,752.0,84.0,4.45,17.25,438.0,190.51,119.97
2018,8,5,17,0,721.0,81.0,4.4,17.1,386.0,137.83,79.13
2018,8,5,17,15,675.5,77.5,4.35,16.85,333.0,82.99,46.01
2018,8,5,17,30,630.0,74.0,4.3,16.6,280.0,50.44,39.14
2018,8,5,17,45,561.5,68.5,4.25,16.35,228.0,48.62,37.56
2018,8,5,18,0,493.0,63.0,4.2,16.1,176.0,46.79,35.81
2018,8,5,18,15,405.0,53.5,4.15,15.85,130.5,41.26,30.57
2018,8,5,18,30,317.0,44.0,4.1,15.6,85.0,34.02,23.55
2018,8,5,18,45,204.0,30.0,4.05,15.3,52.0,23.62,11.47
2018,8,5,19,0,91.0,16.0,4.0,15.0,19.0,15.25,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.9,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,16.0,4.5,3.05,13.55,5.0,0.0,0.0
2018,8,6,5,30,32.0,9.0,3.1,13.7,10.0,15.1,0.0
2018,8,6,5,45,64.0,22.5,3.15,13.9,29.0,46.36,21.53
2018,8,6,6,0,96.0,36.0,3.2,14.1,48.0,76.57,54.95
2018,8,6,6,15,106.5,48.0,3.05,14.25,67.0,98.67,75.86
2018,8,6,6,30,117.0,60.0,2.9,14.4,86.0,122.02,97.24
2018,8,6,6,45,58.5,72.0,2.7,14.55,85.0,106.22,84.98
2018,8,6,7,0,0.0,84.0,2.5,14.7,84.0,79.85,62.41
2018,8,6,7,15,0.5,106.0,2.35,14.9,106.0,101.91,80.85
2018,8,6,7,30,1.0,128.0,2.2,15.1,128.0,124.0,98.95
2018,8,6,7,45,7.5,151.5,2.05,15.3,155.0,151.81,121.62
2018,8,6,8,0,14.0,175.0,1.9,15.5,182.0,180.17,144.35
2018,8,6,8,15,23.0,200.5,1.9,15.85,213.5,213.06,170.4
2018,8,6,8,30,32.0,226.0,1.9,16.2,245.0,257.06,204.81
2018,8,6,8,45,45.0,254.5,1.95,16.5,283.5,298.92,237.1
2018,8,6,9,0,58.0,283.0,2.0,16.8,322.0,341.42,269.37
2018,8,6,9,15,76.5,310.0,2.05,17.15,365.0,387.73,304.19
2018,8,6,9,30,95.0,337.0,2.1,17.5,408.0,434.63,338.86
2018,8,6,9,45,103.5,357.0,2.2,17.85,437.5,464.67,360.31
2018,8,6,10,0,112.0,377.0,2.3,18.2,467.0,507.82,391.18
2018,8,6,10,15,127.0,395.0,2.4,18.5,500.5,541.59,415.23
2018,8,6,10,30,142.0,413.0,2.5,18.8,534.0,574.95,438.84
2018,8,6,10,45,146.5,424.5,2.6,19.15,552.5,590.19,448.91
2018,8,6,11,0,151.0,436.0,2.7,19.5,571.0,604.63,458.52
2018,8,6,11,15,146.0,444.5,2.85,19.7,577.0,605.45,458.57
2018,8,6,11,30,141.0,453.0,3.0,19.9,583.0,605.42,458.13
2018,8,6,11,45,134.5,456.0,3.15,20.1,580.5,597.43,452.05
2018,8,6,12,0,128.0,459.0,3.3,20.3,578.0,588.81,445.58
2018,8,6,12,15,119.0,456.0,3.4,20.35,567.0,571.2,432.77
2018,8,6,12,30,110.0,453.0,3.5,20.4,556.0,553.37,419.81
2018,8,6,12,45,131.0,453.0,3.65,20.45,574.5,565.95,429.98
2018,8,6,13,0,152.0,453.0,3.8,20.5,593.0,576.84,438.75
2018,8,6,13,15,169.0,445.5,3.95,20.4,598.5,575.25,438.69
2018,8,6,13,30,186.0,438.0,4.1,20.3,604.0,572.08,437.48
2018,8,6,13,45,286.5,380.5,4.2,20.25,629.5,589.14,453.44
2018,8,6,14,0,387.0,323.0,4.3,20.2,655.0,597.44,462.44
2018,8,6,14,15,606.5,230.0,4.35,20.05,729.5,646.58,503.27
2018,8,6,14,30,826.0,137.0,4.4,19.9,804.0,675.39,527.45
2018,8,6,14,45,827.5,129.0,4.45,19.7,772.0,626.95,490.48
2018,8,6,15,0,829.0,121.0,4.5,19.5,740.0,576.65,451.36
2018,8,6,15,15,815.5,118.5,4.5,19.5,699.5,522.02,407.11
2018,8,6,15,30,802.0,116.0,4.5,19.5,659.0,467.39,361.64
2018,8,6,15,45,791.0,111.0,4.5,18.9,615.5,411.81,314.9
2018,8,6,16,0,780.0,106.0,4.5,18.3,572.0,356.49,266.93
2018,8,6,16,15,754.5,103.5,4.45,18.0,523.0,299.76,216.86
2018,8,6,16,30,729.0,101.0,4.4,17.7,474.0,241.27,165.47
2018,8,6,16,45,687.0,99.0,4.4,17.35,421.0,186.78,119.61
2018,8,6,17,0,645.0,97.0,4.4,17.0,368.0,137.11,81.92
2018,8,6,17,15,589.5,93.0,4.3,16.65,315.0,90.29,55.05
2018,8,6,17,30,534.0,89.0,4.2,16.3,262.0,62.67,49.99
2018,8,6,17,45,451.5,82.5,4.15,15.95,210.5,59.75,47.46
2018,8,6,18,0,369.0,76.0,4.1,15.6,159.0,56.43,44.36
2018,8,6,18,15,292.5,61.0,4.05,15.4,116.0,46.25,34.96
2018,8,6,18,30,216.0,46.0,4.0,15.2,73.0,35.6,24.86
2018,8,6,18,45,134.5,29.5,3.95,14.95,44.0,23.22,10.49
2018,8,6,19,0,53.0,13.0,3.9,14.7,15.0,12.39,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.65,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,5,15,28.5,6.5,3.05,13.5,7.0,0.0,0.0
2018,8,7,5,30,57.0,13.0,3.1,13.7,14.0,23.97,0.0
2018,8,7,5,45,123.5,27.5,3.2,13.9,39.5,73.1,33.98
2018,8,7,6,0,190.0,42.0,3.3,14.1,65.0,120.77,88.4
2018,8,7,6,15,220.0,57.5,3.2,14.25,96.5,160.2,125.09
2018,8,7,6,30,250.0,73.0,3.1,14.4,128.0,202.99,163.68
2018,8,7,6,45,198.0,97.0,3.05,14.5,147.5,210.86,172.55
2018,8,7,7,0,146.0,121.0,3.0,14.6,167.0,212.17,174.44
2018,8,7,7,15,108.5,140.5,2.95,14.8,178.0,218.03,179.02
2018,8,7,7,30,71.0,160.0,2.9,15.0,189.0,211.04,172.33
2018,8,7,7,45,54.5,177.0,2.85,15.15,201.0,219.95,178.76
2018,8,7,8,0,38.0,194.0,2.8,15.3,213.0,227.28,183.58
2018,8,7,8,15,34.5,209.0,2.75,15.5,227.5,240.91,193.71
2018,8,7,8,30,31.0,224.0,2.7,15.7,242.0,254.22,203.42
2018,8,7,8,45,26.5,232.0,2.7,15.9,248.5,258.67,206.03
2018,8,7,9,0,22.0,240.0,2.7,16.1,255.0,252.11,199.97
2018,8,7,9,15,21.0,251.0,2.75,16.15,266.0,262.14,207.36
2018,8,7,9,30,20.0,262.0,2.8,16.2,277.0,272.09,214.61
2018,8,7,9,45,19.0,269.5,2.9,16.25,284.0,278.37,219.05
2018,8,7,10,0,18.0,277.0,3.0,16.3,291.0,284.59,223.46
2018,8,7,10,15,23.0,300.0,3.1,16.3,319.0,312.25,244.79
2018,8,7,10,30,28.0,323.0,3.2,16.3,347.0,352.44,275.51
2018,8,7,10,45,30.5,339.5,3.3,16.3,366.0,371.05,289.43
2018,8,7,11,0,33.0,356.0,3.4,16.3,385.0,389.37,303.17
2018,8,7,11,15,28.0,344.5,3.5,16.3,369.5,370.83,288.7
2018,8,7,11,30,23.0,333.0,3.6,16.3,354.0,341.85,266.37
2018,8,7,11,45,20.5,323.5,3.7,16.3,342.5,329.1,256.55
2018,8,7,12,0,18.0,314.0,3.8,16.3,331.0,316.43,246.74
2018,8,7,12,15,20.0,325.0,3.8,16.35,343.5,327.99,255.65
2018,8,7,12,30,22.0,336.0,3.8,16.4,356.0,339.28,264.28
2018,8,7,12,45,27.0,349.5,3.8,16.45,374.0,362.07,281.83
2018,8,7,13,0,32.0,363.0,3.8,16.5,392.0,376.83,293.19
2018,8,7,13,15,32.5,359.5,3.8,16.55,388.5,370.69,288.54
2018,8,7,13,30,33.0,356.0,3.8,16.6,385.0,364.4,283.89
2018,8,7,13,45,137.0,330.0,3.8,16.65,447.5,421.7,331.14
2018,8,7,14,0,241.0,304.0,3.8,16.7,510.0,468.34,369.06
2018,8,7,14,15,449.0,267.0,3.85,16.65,634.5,568.71,448.49
2018,8,7,14,30,657.0,230.0,3.9,16.6,759.0,647.8,509.12
2018,8,7,14,45,653.5,220.5,3.95,16.6,727.0,601.7,473.23
2018,8,7,15,0,650.0,211.0,4.0,16.6,695.0,554.69,436.45
2018,8,7,15,15,633.5,205.0,4.0,16.6,655.0,503.45,395.3
2018,8,7,15,30,617.0,199.0,4.0,16.6,615.0,453.0,353.79
2018,8,7,15,45,607.5,187.5,4.0,16.45,573.5,401.54,310.69
2018,8,7,16,0,598.0,176.0,4.0,16.3,532.0,350.58,266.93
2018,8,7,16,15,582.0,164.5,4.0,16.1,486.5,297.87,221.23
2018,8,7,16,30,566.0,153.0,4.0,15.9,441.0,247.24,177.13
2018,8,7,16,45,542.0,141.5,4.0,15.75,393.5,197.03,134.85
2018,8,7,17,0,518.0,130.0,4.0,15.6,346.0,149.64,98.22
2018,8,7,17,15,478.5,118.0,3.95,15.45,296.5,104.18,70.35
2018,8,7,17,30,439.0,106.0,3.9,15.3,247.0,75.27,61.32
2018,8,7,17,45,390.5,92.0,3.85,15.1,200.5,66.89,53.93
2018,8,7,18,0,342.0,78.0,3.8,14.9,154.0,58.05,45.89
2018,8,7,18,15,268.0,61.0,3.75,14.75,111.0,46.32,35.07
2018,8,7,18,30,194.0,44.0,3.7,14.6,68.0,34.04,23.5
2018,8,7,18,45,119.0,27.5,3.65,14.45,40.0,21.63,8.55
2018,8,7,19,0,44.0,11.0,3.6,14.3,12.0,10.48,0.0
2018,8,7,19,15,22.0,5.5,3.6,14.25,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.15,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,26.57,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.6,43.0,81.42,34.45
2018,8,8,6,0,244.0,42.0,2.8,14.8,71.0,138.08,100.44
2018,8,8,6,15,246.5,54.0,2.65,15.0,95.5,166.05,128.94
2018,8,8,6,30,249.0,66.0,2.5,15.2,120.0,194.41,155.91
2018,8,8,6,45,140.0,90.5,2.35,15.35,122.5,167.85,136.15
2018,8,8,7,0,31.0,115.0,2.2,15.5,125.0,135.94,109.41
2018,8,8,7,15,35.5,135.0,2.15,15.65,148.0,160.63,129.94
2018,8,8,7,30,40.0,155.0,2.1,15.8,171.0,185.66,150.24
2018,8,8,7,45,68.0,182.0,2.05,15.95,214.0,235.15,190.53
2018,8,8,8,0,96.0,209.0,2.0,16.1,257.0,286.92,231.8
2018,8,8,8,15,125.5,234.0,1.95,16.3,304.0,350.53,281.38
2018,8,8,8,30,155.0,259.0,1.9,16.5,351.0,405.72,323.33
2018,8,8,8,45,166.5,281.0,1.85,16.65,386.5,443.85,351.09
2018,8,8,9,0,178.0,303.0,1.8,16.8,422.0,482.08,378.53
2018,8,8,9,15,183.0,322.5,1.8,16.95,451.5,511.57,399.09
2018,8,8,9,30,188.0,342.0,1.8,17.1,481.0,540.53,419.08
2018,8,8,9,45,239.0,343.5,1.8,17.25,529.0,606.35,466.96
2018,8,8,10,0,290.0,345.0,1.8,17.4,577.0,660.06,505.21
2018,8,8,10,15,352.0,341.5,1.85,17.5,633.5,719.66,547.86
2018,8,8,10,30,414.0,338.0,1.9,17.6,690.0,791.5,597.91
2018,8,8,10,45,409.5,346.0,1.9,17.75,702.0,795.73,598.9
2018,8,8,11,0,405.0,354.0,1.9,17.9,714.0,797.88,599.19
2018,8,8,11,15,408.0,345.5,1.95,17.95,713.5,788.68,593.06
2018,8,8,11,30,411.0,337.0,2.0,18.0,713.0,777.58,585.78
2018,8,8,11,45,490.0,303.0,2.05,18.1,755.0,813.99,613.26
2018,8,8,12,0,569.0,269.0,2.1,18.2,797.0,848.94,639.0
2018,8,8,12,15,686.5,226.5,2.2,18.2,864.0,906.48,680.4
2018,8,8,12,30,804.0,184.0,2.3,18.2,931.0,952.57,711.73
2018,8,8,12,45,663.0,241.5,2.4,18.25,854.0,861.81,650.62
2018,8,8,13,0,522.0,299.0,2.5,18.3,777.0,768.65,583.97
2018,8,8,13,15,410.0,336.0,2.55,18.3,707.5,687.05,524.62
2018,8,8,13,30,298.0,373.0,2.6,18.3,638.0,606.78,464.96
2018,8,8,13,45,347.5,342.5,2.7,18.25,644.0,601.56,463.64
2018,8,8,14,0,397.0,312.0,2.8,18.2,650.0,594.55,460.18
2018,8,8,14,15,581.0,241.5,2.95,18.1,717.5,638.27,496.18
2018,8,8,14,30,765.0,171.0,3.1,18.0,785.0,665.06,518.23
2018,8,8,14,45,754.5,167.0,3.2,17.9,750.0,614.2,479.63
2018,8,8,15,0,744.0,163.0,3.3,17.8,715.0,563.48,440.48
2018,8,8,15,15,728.5,159.0,3.3,17.8,674.5,509.92,397.6
2018,8,8,15,30,713.0,155.0,3.3,17.8,634.0,456.79,353.9
2018,8,8,15,45,692.5,150.5,3.5,17.5,589.0,401.95,308.39
2018,8,8,16,0,672.0,146.0,3.7,17.2,544.0,348.61,262.81
2018,8,8,16,15,646.0,140.0,3.7,17.0,496.0,294.21,215.53
2018,8,8,16,30,620.0,134.0,3.7,16.8,448.0,242.48,170.51
2018,8,8,16,45,586.0,126.5,3.75,16.65,398.0,191.09,127.59
2018,8,8,17,0,552.0,119.0,3.8,16.5,348.0,143.79,91.78
2018,8,8,17,15,510.0,109.0,3.85,16.3,298.0,97.65,64.39
2018,8,8,17,30,468.0,99.0,3.9,16.1,248.0,70.33,56.78
2018,8,8,17,45,412.0,86.5,3.9,15.95,200.0,62.9,50.22
2018,8,8,18,0,356.0,74.0,3.9,15.8,152.0,55.09,43.09
2018,8,8,18,15,284.5,58.0,3.85,15.6,110.0,44.07,32.94
2018,8,8,18,30,213.0,42.0,3.8,15.4,68.0,32.53,22.02
2018,8,8,18,45,136.5,27.0,3.75,15.25,41.0,21.3,7.18
2018,8,8,19,0,60.0,12.0,3.7,15.1,14.0,11.44,0.0
2018,8,8,19,15,30.0,6.0,3.6,15.0,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.9,10.0,17.67,0.0
2018,8,9,5,45,106.0,24.5,2.25,14.15,34.5,64.09,23.04
2018,8,9,6,0,167.0,40.0,2.3,14.4,59.0,111.38,80.59
2018,8,9,6,15,205.5,57.5,2.25,14.6,93.0,148.38,115.05
2018,8,9,6,30,244.0,75.0,2.2,14.8,127.0,195.6,156.96
2018,8,9,6,45,249.0,94.5,2.1,15.05,160.5,232.93,189.96
2018,8,9,7,0,254.0,114.0,2.0,15.3,194.0,270.3,221.78
2018,8,9,7,15,265.0,134.0,1.95,15.55,230.5,311.78,255.84
2018,8,9,7,30,276.0,154.0,1.9,15.8,267.0,353.73,289.17
2018,8,9,7,45,258.0,179.0,1.85,16.05,295.5,381.9,310.13
2018,8,9,8,0,240.0,204.0,1.8,16.3,324.0,407.58,328.51
2018,8,9,8,15,260.0,224.0,1.8,16.55,366.5,454.5,363.67
2018,8,9,8,30,280.0,244.0,1.8,16.8,409.0,502.14,398.49
2018,8,9,8,45,286.0,264.0,1.8,17.05,444.0,538.4,423.82
2018,8,9,9,0,292.0,284.0,1.8,17.3,479.0,573.95,448.27
2018,8,9,9,15,315.5,297.5,1.8,17.55,520.0,617.31,478.56
2018,8,9,9,30,339.0,311.0,1.8,17.8,561.0,660.67,508.28
2018,8,9,9,45,333.0,331.0,1.8,18.05,586.5,682.68,521.62
2018,8,9,10,0,327.0,351.0,1.8,18.3,612.0,702.87,533.78
2018,8,9,10,15,334.5,362.5,1.85,18.55,638.5,725.37,548.38
2018,8,9,10,30,342.0,374.0,1.9,18.8,665.0,746.47,561.94
2018,8,9,10,45,338.0,381.5,1.9,19.0,675.5,750.2,563.08
2018,8,9,11,0,334.0,389.0,1.9,19.2,686.0,752.27,563.3
2018,8,9,11,15,256.5,419.5,1.95,19.4,650.0,702.85,526.09
2018,8,9,11,30,179.0,450.0,2.0,19.6,614.0,641.01,480.39
2018,8,9,11,45,198.5,452.0,2.1,19.75,635.0,657.41,492.97
2018,8,9,12,0,218.0,454.0,2.2,19.9,656.0,672.4,503.94
2018,8,9,12,15,295.5,425.5,2.3,20.0,699.5,719.41,539.26
2018,8,9,12,30,373.0,397.0,2.4,20.1,743.0,753.36,565.11
2018,8,9,12,45,423.5,372.5,2.5,20.2,762.0,768.29,576.94
2018,8,9,13,0,474.0,348.0,2.6,20.3,781.0,772.98,581.91
2018,8,9,13,15,442.5,352.0,2.7,20.25,751.0,729.95,551.88
2018,8,9,13,30,411.0,356.0,2.8,20.2,721.0,687.35,522.05
2018,8,9,13,45,419.0,336.0,2.9,20.2,700.0,654.61,499.89
2018,8,9,14,0,427.0,316.0,3.0,20.2,679.0,620.36,476.12
2018,8,9,14,15,590.0,248.0,3.05,20.15,731.0,650.04,501.0
2018,8,9,14,30,753.0,180.0,3.1,20.1,783.0,664.01,513.02
2018,8,9,14,45,741.5,176.5,3.15,20.0,748.0,614.11,475.33
2018,8,9,15,0,730.0,173.0,3.2,19.9,713.0,563.78,436.7
2018,8,9,15,15,714.0,169.0,3.2,19.9,672.5,510.54,394.51
2018,8,9,15,30,698.0,165.0,3.2,19.9,632.0,457.84,351.6
2018,8,9,15,45,680.0,158.0,3.25,19.75,587.0,402.52,305.87
2018,8,9,16,0,662.0,151.0,3.3,19.6,542.0,348.49,260.02
2018,8,9,16,15,639.5,143.5,3.3,19.4,494.5,294.31,213.45
2018,8,9,16,30,617.0,136.0,3.3,19.2,447.0,242.41,168.75
2018,8,9,16,45,586.5,127.0,3.3,19.0,397.0,190.48,125.81
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,142.23,89.64
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,95.57,62.52
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,69.01,55.17
2018,8,9,17,45,423.5,84.5,3.2,17.7,199.5,61.55,48.67
2018,8,9,18,0,372.0,72.0,3.2,17.3,152.0,53.69,41.58
2018,8,9,18,15,298.0,57.0,3.25,17.05,110.0,43.4,32.11
2018,8,9,18,30,224.0,42.0,3.3,16.8,68.0,32.64,21.85
2018,8,9,18,45,144.5,27.5,3.3,16.5,41.0,21.79,5.95
2018,8,9,19,0,65.0,13.0,3.3,16.2,14.0,12.39,0.0
2018,8,9,19,15,32.5,6.5,3.25,16.05,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
