Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,54.5,6.5,2.1,14.6,7.5,0.0,0.0
2018,8,10,5,30,109.0,13.0,2.2,14.8,15.0,34.34,0.0
2018,8,10,5,45,231.5,24.0,2.25,15.05,45.0,95.67,29.73
2018,8,10,6,0,354.0,35.0,2.3,15.3,75.0,165.74,118.72
2018,8,10,6,15,334.0,45.0,2.3,15.45,98.5,190.54,147.02
2018,8,10,6,30,314.0,55.0,2.3,15.6,122.0,209.18,167.2
2018,8,10,6,45,175.0,84.0,2.25,15.75,123.0,184.5,149.68
2018,8,10,7,0,36.0,113.0,2.2,15.9,124.0,136.71,109.92
2018,8,10,7,15,56.0,137.0,2.25,16.2,158.0,175.5,142.32
2018,8,10,7,30,76.0,161.0,2.3,16.5,192.0,216.06,175.46
2018,8,10,7,45,86.0,183.5,2.35,16.75,223.0,249.68,202.24
2018,8,10,8,0,96.0,206.0,2.4,17.0,254.0,283.94,229.07
2018,8,10,8,15,86.0,226.5,2.4,17.3,273.0,301.04,241.26
2018,8,10,8,30,76.0,247.0,2.4,17.6,292.0,317.06,252.43
2018,8,10,8,45,72.5,265.5,2.45,17.85,311.0,335.31,265.52
2018,8,10,9,0,69.0,284.0,2.5,18.1,330.0,353.08,278.09
2018,8,10,9,15,85.5,309.5,2.55,18.25,370.0,396.26,310.71
2018,8,10,9,30,102.0,335.0,2.6,18.4,410.0,439.91,343.13
2018,8,10,9,45,144.0,355.5,2.65,18.55,467.0,516.01,399.96
2018,8,10,10,0,186.0,376.0,2.7,18.7,524.0,579.83,446.67
2018,8,10,10,15,241.0,381.0,2.75,18.8,580.5,653.35,500.13
2018,8,10,10,30,296.0,386.0,2.8,18.9,637.0,713.72,543.44
2018,8,10,10,45,316.5,390.5,2.85,19.0,665.5,738.44,560.37
2018,8,10,11,0,337.0,395.0,2.9,19.1,694.0,761.85,576.57
2018,8,10,11,15,323.5,403.0,2.95,19.2,694.0,753.14,569.43
2018,8,10,11,30,310.0,411.0,3.0,19.3,694.0,742.86,561.48
2018,8,10,11,45,339.5,400.0,3.1,19.35,712.0,754.21,570.61
2018,8,10,12,0,369.0,389.0,3.2,19.4,730.0,763.57,578.2
2018,8,10,12,15,381.5,378.0,3.3,19.4,731.0,762.12,577.8
2018,8,10,12,30,394.0,367.0,3.4,19.4,732.0,750.48,570.49
2018,8,10,12,45,313.5,394.0,3.5,19.4,683.0,682.45,520.33
2018,8,10,13,0,233.0,421.0,3.6,19.4,634.0,623.91,476.45
2018,8,10,13,15,230.5,415.0,3.75,19.3,622.5,603.79,462.82
2018,8,10,13,30,228.0,409.0,3.9,19.2,611.0,579.45,445.79
2018,8,10,13,45,317.0,362.0,4.05,19.15,635.0,595.59,460.81
2018,8,10,14,0,406.0,315.0,4.2,19.1,659.0,603.56,469.23
2018,8,10,14,15,616.5,221.0,4.3,18.95,723.0,643.49,503.32
2018,8,10,14,30,827.0,127.0,4.4,18.8,787.0,663.39,521.18
2018,8,10,14,45,818.0,124.5,4.55,18.7,752.5,613.36,482.71
2018,8,10,15,0,809.0,122.0,4.7,18.6,718.0,562.43,442.68
2018,8,10,15,15,795.5,119.0,4.7,18.6,677.5,508.13,398.28
2018,8,10,15,30,782.0,116.0,4.7,18.6,637.0,453.89,352.72
2018,8,10,15,45,743.5,118.0,4.75,18.3,585.5,394.65,302.73
2018,8,10,16,0,705.0,120.0,4.8,18.0,534.0,335.06,251.59
2018,8,10,16,15,667.0,117.5,4.75,17.8,482.0,278.56,202.27
2018,8,10,16,30,629.0,115.0,4.7,17.6,430.0,226.02,156.6
2018,8,10,16,45,623.5,104.0,4.65,17.45,387.5,175.7,113.17
2018,8,10,17,0,618.0,93.0,4.6,17.3,345.0,126.02,74.55
2018,8,10,17,15,594.0,84.0,4.5,17.1,299.0,78.11,47.16
2018,8,10,17,30,570.0,75.0,4.4,16.9,253.0,51.99,40.47
2018,8,10,17,45,510.5,67.5,4.3,16.7,204.5,48.62,37.47
2018,8,10,18,0,451.0,60.0,4.2,16.5,156.0,45.09,34.14
2018,8,10,18,15,365.5,49.5,3.95,16.35,113.5,38.57,27.96
2018,8,10,18,30,280.0,39.0,3.7,16.2,71.0,30.34,19.84
2018,8,10,18,45,179.5,26.5,3.5,16.1,43.0,21.05,3.69
2018,8,10,19,0,79.0,14.0,3.3,16.0,15.0,13.34,0.0
2018,8,10,19,15,39.5,7.0,3.15,15.95,7.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,11,5,15,24.0,4.5,2.75,15.55,5.0,0.0,0.0
2018,8,11,5,30,48.0,9.0,2.9,15.7,10.0,18.22,0.0
2018,8,11,5,45,144.0,24.5,3.0,15.9,38.5,73.23,16.34
2018,8,11,6,0,240.0,40.0,3.1,16.1,67.0,134.84,96.2
2018,8,11,6,15,292.5,53.5,3.1,16.25,103.0,182.95,141.04
2018,8,11,6,30,345.0,67.0,3.1,16.4,139.0,237.12,189.35
2018,8,11,6,45,331.5,85.5,3.1,16.55,170.5,270.7,220.1
2018,8,11,7,0,318.0,104.0,3.1,16.7,202.0,302.19,247.62
2018,8,11,7,15,359.0,118.5,3.15,16.95,248.5,359.15,294.79
2018,8,11,7,30,400.0,133.0,3.2,17.2,295.0,419.44,343.3
2018,8,11,7,45,418.5,148.0,3.25,17.45,338.0,467.81,380.97
2018,8,11,8,0,437.0,163.0,3.3,17.7,381.0,516.7,418.13
2018,8,11,8,15,451.5,179.5,3.35,17.9,424.5,564.42,453.53
2018,8,11,8,30,466.0,196.0,3.4,18.1,468.0,611.81,487.94
2018,8,11,8,45,568.5,179.5,3.5,18.3,538.0,701.63,555.49
2018,8,11,9,0,671.0,163.0,3.6,18.5,608.0,792.27,620.69
2018,8,11,9,15,716.0,156.0,3.65,18.6,658.0,844.28,655.76
2018,8,11,9,30,761.0,149.0,3.7,18.7,708.0,891.02,686.94
2018,8,11,9,45,765.5,155.0,3.7,18.85,741.0,917.56,703.37
2018,8,11,10,0,770.0,161.0,3.7,19.0,774.0,941.19,717.9
2018,8,11,10,15,779.0,164.0,3.75,19.1,803.5,963.07,731.69
2018,8,11,10,30,788.0,167.0,3.8,19.2,833.0,981.94,743.49
2018,8,11,10,45,795.5,167.5,3.9,19.3,855.5,993.55,750.77
2018,8,11,11,0,803.0,168.0,4.0,19.4,878.0,1001.9,756.0
2018,8,11,11,15,808.0,169.0,4.05,19.45,894.0,1004.93,757.58
2018,8,11,11,30,813.0,170.0,4.1,19.5,910.0,1004.58,757.05
2018,8,11,11,45,816.5,169.5,4.15,19.55,918.0,997.8,752.3
2018,8,11,12,0,820.0,169.0,4.2,19.6,926.0,987.67,745.42
2018,8,11,12,15,819.5,169.0,4.3,19.6,925.5,970.9,734.54
2018,8,11,12,30,819.0,169.0,4.4,19.6,925.0,951.01,721.61
2018,8,11,12,45,817.5,168.0,4.45,19.6,917.5,926.2,705.2
2018,8,11,13,0,816.0,167.0,4.5,19.6,910.0,898.57,686.81
2018,8,11,13,15,812.5,166.0,4.55,19.55,895.0,866.52,665.39
2018,8,11,13,30,809.0,165.0,4.6,19.5,880.0,832.05,642.11
2018,8,11,13,45,803.5,163.0,4.65,19.45,858.0,792.78,615.21
2018,8,11,14,0,798.0,161.0,4.7,19.4,836.0,751.58,586.33
2018,8,11,14,15,789.0,158.5,4.7,19.35,806.5,705.72,552.24
2018,8,11,14,30,780.0,156.0,4.7,19.3,777.0,658.65,516.54
2018,8,11,14,45,768.0,153.0,4.7,19.2,741.0,608.31,477.66
2018,8,11,15,0,756.0,150.0,4.7,19.1,705.0,557.51,437.47
2018,8,11,15,15,741.0,146.0,4.7,19.1,664.5,501.61,392.22
2018,8,11,15,30,726.0,142.0,4.7,19.1,624.0,448.0,347.53
2018,8,11,15,45,707.0,138.0,4.6,18.85,580.0,393.44,301.17
2018,8,11,16,0,688.0,134.0,4.5,18.6,536.0,340.18,254.88
2018,8,11,16,15,663.0,128.5,4.45,18.45,488.0,285.56,207.06
2018,8,11,16,30,638.0,123.0,4.4,18.3,440.0,233.45,161.56
2018,8,11,16,45,604.5,116.0,4.35,18.15,390.0,181.52,118.35
2018,8,11,17,0,571.0,109.0,4.3,18.0,340.0,133.6,82.71
2018,8,11,17,15,527.0,100.5,4.25,17.8,290.5,88.28,57.65
2018,8,11,17,30,483.0,92.0,4.2,17.6,241.0,65.63,52.33
2018,8,11,17,45,423.5,81.0,4.15,17.35,193.5,59.16,46.61
2018,8,11,18,0,364.0,70.0,4.1,17.1,146.0,52.36,40.38
2018,8,11,18,15,285.5,55.5,4.1,16.95,105.0,42.4,31.15
2018,8,11,18,30,207.0,41.0,4.1,16.8,64.0,31.99,20.99
2018,8,11,18,45,123.0,25.0,4.1,16.6,37.0,19.84,0.77
2018,8,11,19,0,39.0,9.0,4.1,16.4,10.0,8.58,0.0
2018,8,11,19,15,19.5,4.5,4.1,16.35,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.4,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.6,8.0,13.44,0.0
2018,8,12,5,45,97.5,24.0,2.9,15.8,33.0,56.67,6.27
2018,8,12,6,0,166.0,40.0,2.9,16.0,58.0,111.76,79.22
2018,8,12,6,15,224.0,56.0,2.8,16.15,94.5,160.58,123.68
2018,8,12,6,30,282.0,72.0,2.7,16.3,131.0,216.08,172.41
2018,8,12,6,45,307.0,88.0,2.6,16.5,168.5,261.83,212.59
2018,8,12,7,0,332.0,104.0,2.5,16.7,206.0,309.82,253.34
2018,8,12,7,15,332.0,123.0,2.5,16.85,241.0,348.46,285.22
2018,8,12,7,30,332.0,142.0,2.5,17.0,276.0,375.99,307.37
2018,8,12,7,45,394.5,152.5,2.45,17.2,332.5,456.54,370.76
2018,8,12,8,0,457.0,163.0,2.4,17.4,389.0,531.43,427.91
2018,8,12,8,15,503.5,168.0,2.4,17.55,441.0,591.81,472.84
2018,8,12,8,30,550.0,173.0,2.4,17.7,493.0,654.32,518.35
2018,8,12,8,45,456.5,217.0,2.45,17.9,497.0,643.43,506.14
2018,8,12,9,0,363.0,261.0,2.5,18.1,501.0,611.27,478.97
2018,8,12,9,15,307.5,294.5,2.55,18.25,507.0,607.47,473.46
2018,8,12,9,30,252.0,328.0,2.6,18.4,513.0,599.11,464.37
2018,8,12,9,45,224.5,351.5,2.65,18.55,522.0,588.98,455.24
2018,8,12,10,0,197.0,375.0,2.7,18.7,531.0,589.97,454.03
2018,8,12,10,15,169.5,390.5,2.8,18.75,528.5,580.28,445.52
2018,8,12,10,30,142.0,406.0,2.9,18.8,526.0,569.0,435.92
2018,8,12,10,45,140.0,417.5,3.0,18.9,538.5,577.71,441.77
2018,8,12,11,0,138.0,429.0,3.1,19.0,551.0,585.58,446.93
2018,8,12,11,15,126.0,434.5,3.15,19.05,547.5,576.23,439.34
2018,8,12,11,30,114.0,440.0,3.2,19.1,544.0,566.21,431.43
2018,8,12,11,45,116.0,444.0,3.3,19.1,550.5,567.98,432.85
2018,8,12,12,0,118.0,448.0,3.4,19.1,557.0,568.98,433.7
2018,8,12,12,15,103.0,438.0,3.55,19.05,533.0,529.59,404.98
2018,8,12,12,30,88.0,428.0,3.7,19.0,509.0,500.56,383.71
2018,8,12,12,45,68.0,405.5,3.8,18.95,468.0,455.12,349.87
2018,8,12,13,0,48.0,383.0,3.9,18.9,427.0,410.93,316.66
2018,8,12,13,15,38.5,362.5,4.05,18.8,397.5,379.11,292.95
2018,8,12,13,30,29.0,342.0,4.2,18.7,368.0,348.18,269.67
2018,8,12,13,45,157.5,300.5,4.35,18.6,434.0,410.0,321.57
2018,8,12,14,0,286.0,259.0,4.5,18.5,500.0,459.24,362.59
2018,8,12,14,15,541.5,199.5,4.65,18.4,636.0,570.15,451.31
2018,8,12,14,30,797.0,140.0,4.8,18.3,772.0,653.99,516.61
2018,8,12,14,45,667.0,165.5,4.9,18.15,678.0,556.5,440.43
2018,8,12,15,0,537.0,191.0,5.0,18.0,584.0,470.57,372.54
2018,8,12,15,15,522.5,179.5,5.0,18.0,544.0,421.35,332.6
2018,8,12,15,30,508.0,168.0,5.0,18.0,504.0,372.98,292.37
2018,8,12,15,45,614.0,142.0,5.1,17.7,519.5,359.68,277.9
2018,8,12,16,0,720.0,116.0,5.2,17.4,535.0,334.04,251.14
2018,8,12,16,15,699.5,110.5,5.2,17.2,488.0,278.9,201.97
2018,8,12,16,30,679.0,105.0,5.2,17.0,441.0,225.69,154.69
2018,8,12,16,45,652.0,98.5,5.2,16.8,392.0,172.82,109.9
2018,8,12,17,0,625.0,92.0,5.2,16.6,343.0,123.08,72.55
2018,8,12,17,15,583.5,85.0,5.15,16.45,293.0,75.83,47.11
2018,8,12,17,30,542.0,78.0,5.1,16.3,243.0,54.83,43.07
2018,8,12,17,45,485.5,69.0,5.0,16.1,195.5,50.31,39.03
2018,8,12,18,0,429.0,60.0,4.9,15.9,148.0,45.53,34.55
2018,8,12,18,15,342.5,49.0,4.75,15.8,106.5,37.41,26.91
2018,8,12,18,30,256.0,38.0,4.6,15.7,65.0,29.68,18.97
2018,8,12,18,45,153.5,23.5,4.45,15.6,37.5,18.68,0.0
2018,8,12,19,0,51.0,9.0,4.3,15.5,10.0,8.58,0.0
2018,8,12,19,15,25.5,4.5,4.15,15.5,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,15.0,3.5,2.95,14.9,3.5,0.0,0.0
2018,8,13,5,30,30.0,7.0,3.1,15.1,7.0,12.67,0.0
2018,8,13,5,45,96.5,20.0,3.2,15.3,28.5,54.72,0.0
2018,8,13,6,0,163.0,33.0,3.3,15.5,50.0,102.06,71.4
2018,8,13,6,15,168.0,40.0,3.3,15.65,66.0,119.99,91.54
2018,8,13,6,30,173.0,47.0,3.3,15.8,82.0,139.0,110.24
2018,8,13,6,45,86.5,54.5,3.3,15.95,72.0,100.35,79.69
2018,8,13,7,0,0.0,62.0,3.3,16.1,62.0,57.67,43.39
2018,8,13,7,15,0.0,71.0,3.2,16.2,71.0,66.19,50.55
2018,8,13,7,30,0.0,80.0,3.1,16.3,80.0,74.74,57.58
2018,8,13,7,45,0.0,90.5,3.05,16.45,90.5,84.79,65.75
2018,8,13,8,0,0.0,101.0,3.0,16.6,101.0,94.86,73.84
2018,8,13,8,15,0.0,120.5,3.0,16.7,120.5,113.87,89.21
2018,8,13,8,30,0.0,140.0,3.0,16.8,140.0,132.93,104.44
2018,8,13,8,45,4.0,170.5,3.0,16.95,173.0,166.46,131.35
2018,8,13,9,0,8.0,201.0,3.0,17.1,206.0,200.36,158.16
2018,8,13,9,15,14.5,231.5,3.0,17.2,241.5,236.8,186.78
2018,8,13,9,30,21.0,262.0,3.0,17.3,277.0,273.56,215.27
2018,8,13,9,45,26.0,284.5,3.05,17.4,304.5,313.32,245.71
2018,8,13,10,0,31.0,307.0,3.1,17.5,332.0,341.41,266.85
2018,8,13,10,15,34.5,327.0,3.15,17.5,355.5,365.22,284.66
2018,8,13,10,30,38.0,347.0,3.2,17.5,379.0,388.8,302.22
2018,8,13,10,45,38.0,353.5,3.25,17.55,386.0,394.27,305.91
2018,8,13,11,0,38.0,360.0,3.3,17.6,393.0,399.52,309.53
2018,8,13,11,15,29.5,342.0,3.35,17.65,368.0,370.55,287.08
2018,8,13,11,30,21.0,324.0,3.4,17.7,343.0,331.31,256.85
2018,8,13,11,45,19.5,316.0,3.45,17.7,334.0,321.05,249.01
2018,8,13,12,0,18.0,308.0,3.5,17.7,325.0,310.82,241.12
2018,8,13,12,15,17.0,301.5,3.6,17.7,317.5,302.57,234.82
2018,8,13,12,30,16.0,295.0,3.7,17.7,310.0,294.34,228.54
2018,8,13,12,45,16.5,296.5,3.8,17.7,311.5,295.17,229.31
2018,8,13,13,0,17.0,298.0,3.9,17.7,313.0,295.85,229.98
2018,8,13,13,15,16.5,289.5,4.0,17.7,304.0,286.09,222.59
2018,8,13,13,30,16.0,281.0,4.1,17.7,295.0,276.36,215.25
2018,8,13,13,45,146.0,255.5,4.2,17.65,378.5,358.51,283.4
2018,8,13,14,0,276.0,230.0,4.3,17.6,462.0,427.71,339.78
2018,8,13,14,15,467.5,197.5,4.4,17.55,574.0,516.19,410.56
2018,8,13,14,30,659.0,165.0,4.5,17.5,686.0,585.63,464.65
2018,8,13,14,45,619.5,161.5,4.55,17.4,633.5,523.41,415.7
2018,8,13,15,0,580.0,158.0,4.6,17.3,581.0,463.83,368.37
2018,8,13,15,15,598.5,150.5,4.6,17.3,565.0,432.53,341.87
2018,8,13,15,30,617.0,143.0,4.6,17.3,549.0,398.32,311.96
2018,8,13,15,45,633.5,136.0,4.65,17.1,527.0,360.89,278.64
2018,8,13,16,0,650.0,129.0,4.7,16.9,505.0,320.87,242.05
2018,8,13,16,15,630.5,123.0,4.75,16.75,461.0,269.54,196.48
2018,8,13,16,30,611.0,117.0,4.8,16.6,417.0,220.1,152.76
2018,8,13,16,45,544.5,113.5,4.8,16.45,358.5,167.88,110.62
2018,8,13,17,0,478.0,110.0,4.8,16.3,300.0,123.81,79.38
2018,8,13,17,15,452.5,100.0,4.8,16.1,259.5,83.18,56.58
2018,8,13,17,30,427.0,90.0,4.8,15.9,219.0,64.27,51.49
2018,8,13,17,45,375.5,78.0,4.8,15.75,175.0,57.03,45.01
2018,8,13,18,0,324.0,66.0,4.8,15.6,131.0,49.4,37.97
2018,8,13,18,15,249.5,51.5,4.7,15.45,93.0,39.37,28.6
2018,8,13,18,30,175.0,37.0,4.6,15.3,55.0,28.87,18.1
2018,8,13,18,45,102.0,22.5,4.55,15.2,31.5,17.89,0.0
2018,8,13,19,0,29.0,8.0,4.5,15.1,8.0,7.63,0.0
2018,8,13,19,15,14.5,4.0,4.4,15.05,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.9,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.9,15.8,2.0,1.91,0.0
2018,8,14,5,45,0.0,9.0,3.9,15.9,9.0,8.34,0.0
2018,8,14,6,0,0.0,16.0,3.9,16.0,16.0,14.83,6.01
2018,8,14,6,15,0.0,27.0,3.95,16.1,27.0,25.05,15.19
2018,8,14,6,30,0.0,38.0,4.0,16.2,38.0,35.29,24.15
2018,8,14,6,45,0.0,46.5,4.0,16.3,46.5,43.2,31.05
2018,8,14,7,0,0.0,55.0,4.0,16.4,55.0,51.13,37.83
2018,8,14,7,15,0.0,64.0,3.95,16.45,64.0,59.53,44.89
2018,8,14,7,30,0.0,73.0,3.9,16.5,73.0,67.93,51.84
2018,8,14,7,45,0.0,84.5,3.9,16.6,84.5,78.88,60.81
2018,8,14,8,0,0.0,96.0,3.9,16.7,96.0,89.95,69.77
2018,8,14,8,15,0.0,101.5,3.85,16.8,101.5,95.13,73.78
2018,8,14,8,30,0.0,107.0,3.8,16.9,107.0,100.34,77.79
2018,8,14,8,45,0.0,122.0,3.8,16.95,122.0,114.86,89.41
2018,8,14,9,0,0.0,137.0,3.8,17.0,137.0,129.4,100.96
2018,8,14,9,15,0.5,147.5,3.8,17.1,148.0,139.98,109.23
2018,8,14,9,30,1.0,158.0,3.8,17.2,159.0,150.58,117.48
2018,8,14,9,45,3.0,171.0,3.8,17.25,173.5,165.09,128.93
2018,8,14,10,0,5.0,184.0,3.8,17.3,188.0,179.66,140.36
2018,8,14,10,15,7.5,205.0,3.85,17.35,211.0,202.61,158.41
2018,8,14,10,30,10.0,226.0,3.9,17.4,234.0,225.58,176.34
2018,8,14,10,45,11.0,238.5,3.9,17.5,248.0,238.63,186.28
2018,8,14,11,0,12.0,251.0,3.9,17.6,262.0,251.6,196.16
2018,8,14,11,15,12.5,257.0,4.0,17.6,268.5,257.58,200.68
2018,8,14,11,30,13.0,263.0,4.1,17.6,275.0,263.46,205.17
2018,8,14,11,45,13.5,266.5,4.15,17.6,279.0,266.8,207.7
2018,8,14,12,0,14.0,270.0,4.2,17.6,283.0,270.03,210.19
2018,8,14,12,15,17.0,293.0,4.3,17.65,308.5,294.38,229.13
2018,8,14,12,30,20.0,316.0,4.4,17.7,334.0,318.36,247.67
2018,8,14,12,45,20.5,316.5,4.45,17.7,335.0,318.01,247.44
2018,8,14,13,0,21.0,317.0,4.5,17.7,336.0,317.52,247.2
2018,8,14,13,15,18.5,300.5,4.6,17.7,317.0,298.22,232.42
2018,8,14,13,30,16.0,284.0,4.7,17.7,298.0,279.19,217.83
2018,8,14,13,45,146.5,256.0,4.75,17.7,379.0,359.29,284.56
2018,8,14,14,0,277.0,228.0,4.8,17.7,460.0,426.37,339.47
2018,8,14,14,15,469.5,196.5,4.8,17.65,573.5,516.17,411.37
2018,8,14,14,30,662.0,165.0,4.8,17.6,687.0,586.74,466.22
2018,8,14,14,45,622.0,165.0,4.85,17.6,637.5,527.25,418.97
2018,8,14,15,0,582.0,165.0,4.9,17.6,588.0,470.39,373.4
2018,8,14,15,15,601.0,156.0,4.9,17.6,570.5,437.72,345.82
2018,8,14,15,30,620.0,147.0,4.9,17.6,553.0,402.1,314.78
2018,8,14,15,45,608.5,144.0,4.85,17.45,518.5,357.11,275.65
2018,8,14,16,0,597.0,141.0,4.8,17.3,484.0,312.7,236.23
2018,8,14,16,15,557.0,136.0,4.8,17.15,433.5,259.77,190.45
2018,8,14,16,30,517.0,131.0,4.8,17.0,383.0,211.43,149.03
2018,8,14,16,45,507.0,120.5,4.8,16.9,344.5,167.26,111.57
2018,8,14,17,0,497.0,110.0,4.8,16.8,306.0,124.24,79.07
2018,8,14,17,15,469.0,99.0,4.8,16.6,262.5,81.66,55.59
2018,8,14,17,30,441.0,88.0,4.8,16.4,219.0,62.97,50.24
2018,8,14,17,45,389.0,75.5,4.8,16.25,174.5,55.29,43.37
2018,8,14,18,0,337.0,63.0,4.8,16.1,130.0,47.21,35.93
2018,8,14,18,15,260.0,49.5,4.75,16.0,92.0,37.89,27.19
2018,8,14,18,30,183.0,36.0,4.7,15.9,54.0,28.15,17.18
2018,8,14,18,45,106.5,21.5,4.65,15.75,30.5,17.13,0.0
2018,8,14,19,0,30.0,7.0,4.6,15.6,7.0,6.67,0.0
2018,8,14,19,15,15.0,3.5,4.55,15.6,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,17.5,3.5,3.25,15.95,3.5,0.0,0.0
2018,8,15,5,30,35.0,7.0,3.3,16.1,7.0,13.64,0.0
2018,8,15,5,45,111.0,19.0,3.3,16.2,28.5,56.62,0.0
2018,8,15,6,0,187.0,31.0,3.3,16.3,50.0,107.44,73.65
2018,8,15,6,15,192.0,41.0,3.3,16.4,70.0,130.57,99.3
2018,8,15,6,30,197.0,51.0,3.3,16.5,90.0,154.65,122.54
2018,8,15,6,45,98.5,66.0,3.3,16.6,85.5,119.65,95.54
2018,8,15,7,0,0.0,81.0,3.3,16.7,81.0,77.35,59.82
2018,8,15,7,15,2.0,91.5,3.25,16.8,92.5,88.32,69.03
2018,8,15,7,30,4.0,102.0,3.2,16.9,104.0,99.58,78.29
2018,8,15,7,45,2.0,106.5,3.1,17.05,107.5,102.24,80.15
2018,8,15,8,0,0.0,111.0,3.0,17.2,111.0,104.87,81.93
2018,8,15,8,15,0.0,122.0,3.0,17.3,122.0,115.43,90.3
2018,8,15,8,30,0.0,133.0,3.0,17.4,133.0,126.01,98.59
2018,8,15,8,45,0.0,132.5,2.95,17.55,132.5,125.2,97.55
2018,8,15,9,0,0.0,132.0,2.9,17.7,132.0,124.51,96.65
2018,8,15,9,15,4.0,167.0,2.9,17.8,170.0,162.42,127.04
2018,8,15,9,30,8.0,202.0,2.9,17.9,208.0,200.76,157.29
2018,8,15,9,45,10.5,222.5,2.9,18.0,230.5,223.39,174.75
2018,8,15,10,0,13.0,243.0,2.9,18.1,253.0,246.04,192.12
2018,8,15,10,15,19.5,275.0,3.0,18.15,291.0,284.2,221.63
2018,8,15,10,30,26.0,307.0,3.1,18.2,329.0,334.75,260.25
2018,8,15,10,45,31.5,334.0,3.2,18.25,361.0,367.5,284.87
2018,8,15,11,0,37.0,361.0,3.3,18.3,393.0,399.89,309.11
2018,8,15,11,15,37.0,366.5,3.4,18.35,399.0,403.82,311.73
2018,8,15,11,30,37.0,372.0,3.5,18.4,405.0,407.48,314.31
2018,8,15,11,45,43.5,386.5,3.6,18.4,426.0,426.52,328.75
2018,8,15,12,0,50.0,401.0,3.7,18.4,447.0,444.94,342.64
2018,8,15,12,15,57.0,409.5,3.8,18.45,462.0,457.03,351.83
2018,8,15,12,30,64.0,418.0,3.9,18.5,477.0,468.38,360.5
2018,8,15,12,45,69.5,418.0,4.0,18.5,481.5,469.13,361.38
2018,8,15,13,0,75.0,418.0,4.1,18.5,486.0,469.24,361.86
2018,8,15,13,15,120.5,419.5,4.15,18.5,526.0,509.51,393.44
2018,8,15,13,30,166.0,421.0,4.2,18.5,566.0,539.8,417.2
2018,8,15,13,45,366.0,335.0,4.25,18.5,644.0,607.57,473.06
2018,8,15,14,0,566.0,249.0,4.3,18.5,722.0,659.78,515.8
2018,8,15,14,15,711.0,177.5,4.3,18.45,750.0,665.52,522.28
2018,8,15,14,30,856.0,106.0,4.3,18.4,778.0,657.41,517.72
2018,8,15,14,45,846.5,104.0,4.35,18.35,743.0,606.69,478.15
2018,8,15,15,0,837.0,102.0,4.4,18.3,708.0,555.01,436.91
2018,8,15,15,15,823.5,100.0,4.4,18.3,667.0,500.64,392.16
2018,8,15,15,30,810.0,98.0,4.4,18.3,626.0,443.29,343.88
2018,8,15,15,45,794.0,95.0,4.4,18.15,581.5,386.7,295.04
2018,8,15,16,0,778.0,92.0,4.4,18.0,537.0,330.92,245.66
2018,8,15,16,15,755.5,88.5,4.4,17.85,488.5,274.05,194.93
2018,8,15,16,30,733.0,85.0,4.4,17.7,440.0,219.27,146.31
2018,8,15,16,45,702.0,81.0,4.35,17.6,390.0,165.16,100.97
2018,8,15,17,0,671.0,77.0,4.3,17.5,340.0,110.36,60.77
2018,8,15,17,15,629.0,71.5,4.3,17.35,289.5,61.72,37.02
2018,8,15,17,30,587.0,66.0,4.3,17.2,239.0,45.75,34.91
2018,8,15,17,45,525.5,59.0,4.25,17.0,190.5,42.48,31.95
2018,8,15,18,0,464.0,52.0,4.2,16.8,142.0,39.06,28.67
2018,8,15,18,15,370.0,42.5,4.2,16.7,100.5,33.17,22.98
2018,8,15,18,30,276.0,33.0,4.2,16.6,59.0,27.01,15.86
2018,8,15,18,45,164.5,20.5,4.15,16.45,33.5,16.39,0.0
2018,8,15,19,0,53.0,8.0,4.1,16.3,8.0,7.63,0.0
2018,8,15,19,15,26.5,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,20.0,3.5,2.6,15.5,3.5,0.0,0.0
2018,8,16,5,30,40.0,7.0,2.7,15.7,7.0,14.63,0.0
2018,8,16,5,45,123.5,18.5,2.8,15.9,28.5,58.91,0.0
2018,8,16,6,0,207.0,30.0,2.9,16.1,50.0,112.61,76.45
2018,8,16,6,15,209.0,36.5,2.85,16.2,67.5,131.13,99.43
2018,8,16,6,30,211.0,43.0,2.8,16.3,85.0,150.51,119.06
2018,8,16,6,45,106.0,66.0,2.75,16.45,87.0,123.39,98.67
2018,8,16,7,0,1.0,89.0,2.7,16.6,89.0,86.52,67.53
2018,8,16,7,15,0.5,107.0,2.65,16.75,107.0,103.9,82.0
2018,8,16,7,30,0.0,125.0,2.6,16.9,125.0,121.18,96.07
2018,8,16,7,45,6.0,146.0,2.5,17.05,149.0,146.03,116.3
2018,8,16,8,0,12.0,167.0,2.4,17.2,173.0,171.38,136.63
2018,8,16,8,15,17.0,188.5,2.4,17.35,198.0,196.95,156.85
2018,8,16,8,30,22.0,210.0,2.4,17.5,223.0,222.85,177.07
2018,8,16,8,45,34.0,237.0,2.35,17.65,258.5,272.19,215.69
2018,8,16,9,0,46.0,264.0,2.3,17.8,294.0,311.94,246.12
2018,8,16,9,15,79.5,295.5,2.25,17.9,351.5,376.66,296.02
2018,8,16,9,30,113.0,327.0,2.2,18.0,409.0,456.11,355.63
2018,8,16,9,45,221.5,328.5,2.15,18.15,499.0,561.67,435.66
2018,8,16,10,0,330.0,330.0,2.1,18.3,589.0,684.43,524.72
2018,8,16,10,15,488.0,276.0,2.1,18.45,675.5,797.9,606.69
2018,8,16,10,30,646.0,222.0,2.1,18.6,762.0,905.43,681.63
2018,8,16,10,45,770.0,165.0,2.05,18.75,826.0,964.93,718.5
2018,8,16,11,0,894.0,108.0,2.0,18.9,890.0,1019.99,752.19
2018,8,16,11,15,820.0,151.0,2.15,19.0,877.5,997.19,737.67
2018,8,16,11,30,746.0,194.0,2.3,19.1,865.0,961.16,715.12
2018,8,16,11,45,825.5,152.0,2.4,19.2,900.5,987.22,733.2
2018,8,16,12,0,905.0,110.0,2.5,19.3,936.0,1000.69,742.38
2018,8,16,12,15,904.5,110.0,2.65,19.3,935.5,983.3,732.15
2018,8,16,12,30,904.0,110.0,2.8,19.3,935.0,962.54,719.88
2018,8,16,12,45,901.0,110.5,2.95,19.35,926.5,936.73,703.97
2018,8,16,13,0,898.0,111.0,3.1,19.4,918.0,907.87,685.84
2018,8,16,13,15,894.5,110.5,3.2,19.3,902.5,874.71,664.62
2018,8,16,13,30,891.0,110.0,3.3,19.2,887.0,838.84,641.31
2018,8,16,13,45,886.5,109.0,3.4,19.05,865.0,799.16,615.16
2018,8,16,14,0,882.0,108.0,3.5,18.9,843.0,757.19,587.03
2018,8,16,14,15,875.0,106.5,3.55,18.8,813.5,710.91,554.85
2018,8,16,14,30,868.0,105.0,3.6,18.7,784.0,662.95,518.92
2018,8,16,14,45,859.0,102.0,3.65,18.55,748.0,610.95,479.1
2018,8,16,15,0,850.0,99.0,3.7,18.4,712.0,557.95,437.32
2018,8,16,15,15,836.5,97.0,3.7,18.4,670.5,502.84,392.26
2018,8,16,15,30,823.0,95.0,3.7,18.4,629.0,444.7,343.59
2018,8,16,15,45,806.0,92.5,3.8,18.1,584.0,387.42,294.65
2018,8,16,16,0,789.0,90.0,3.9,17.8,539.0,331.04,245.08
2018,8,16,16,15,766.0,87.0,3.9,17.65,490.0,273.82,194.08
2018,8,16,16,30,743.0,84.0,3.9,17.5,441.0,218.72,145.27
2018,8,16,16,45,712.0,80.0,3.9,17.35,390.5,164.01,99.63
2018,8,16,17,0,681.0,76.0,3.9,17.2,340.0,108.66,59.41
2018,8,16,17,15,637.0,71.0,3.9,17.0,289.0,59.82,36.46
2018,8,16,17,30,593.0,66.0,3.9,16.8,238.0,45.97,35.16
2018,8,16,17,45,528.5,59.0,3.9,16.65,189.0,42.69,32.17
2018,8,16,18,0,464.0,52.0,3.9,16.5,140.0,39.29,28.88
2018,8,16,18,15,369.0,42.0,3.75,16.4,98.5,32.93,22.75
2018,8,16,18,30,274.0,32.0,3.6,16.3,57.0,26.27,14.86
2018,8,16,18,45,163.0,19.5,3.5,16.2,32.0,18.59,0.0
2018,8,16,19,0,52.0,7.0,3.4,16.1,7.0,6.67,0.0
2018,8,16,19,15,26.0,3.5,3.35,16.05,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.15,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.4,8.0,18.15,0.0
2018,8,17,5,45,163.5,20.5,1.95,15.6,33.5,71.29,0.0
2018,8,17,6,0,274.0,33.0,2.0,15.8,59.0,137.93,93.1
2018,8,17,6,15,277.5,36.5,1.95,16.0,77.0,160.06,121.6
2018,8,17,6,30,281.0,40.0,1.9,16.2,95.0,181.25,143.54
2018,8,17,6,45,140.5,50.0,1.8,16.35,77.5,127.51,102.11
2018,8,17,7,0,0.0,60.0,1.7,16.5,60.0,55.8,41.7
2018,8,17,7,15,0.0,75.0,1.6,16.7,75.0,70.32,53.93
2018,8,17,7,30,0.0,90.0,1.5,16.9,90.0,84.88,65.91
2018,8,17,7,45,0.0,102.5,1.4,17.05,102.5,96.91,75.62
2018,8,17,8,0,0.0,115.0,1.3,17.2,115.0,108.95,85.19
2018,8,17,8,15,3.5,144.5,1.3,17.4,146.5,140.92,110.97
2018,8,17,8,30,7.0,174.0,1.3,17.6,178.0,173.3,136.58
2018,8,17,8,45,19.0,211.5,1.3,17.8,223.5,221.45,174.55
2018,8,17,9,0,31.0,249.0,1.3,18.0,269.0,282.35,221.51
2018,8,17,9,15,56.5,284.0,1.35,18.2,323.5,343.25,267.98
2018,8,17,9,30,82.0,319.0,1.4,18.4,378.0,405.21,314.26
2018,8,17,9,45,140.5,343.0,1.45,18.6,450.5,500.73,385.24
2018,8,17,10,0,199.0,367.0,1.5,18.8,523.0,584.39,445.6
2018,8,17,10,15,347.5,329.5,1.65,18.9,614.5,703.96,533.94
2018,8,17,10,30,496.0,292.0,1.8,19.0,706.0,826.2,621.12
2018,8,17,10,45,694.0,201.5,1.9,19.15,797.5,933.74,696.02
2018,8,17,11,0,892.0,111.0,2.0,19.3,889.0,1020.88,752.08
2018,8,17,11,15,912.0,102.0,2.1,19.35,909.5,1028.59,756.61
2018,8,17,11,30,932.0,93.0,2.2,19.4,930.0,1032.62,759.77
2018,8,17,11,45,934.5,93.5,2.3,19.45,938.5,1025.55,755.86
2018,8,17,12,0,937.0,94.0,2.4,19.5,947.0,1014.77,749.69
2018,8,17,12,15,936.5,94.0,2.55,19.5,946.5,996.92,739.58
2018,8,17,12,30,936.0,94.0,2.7,19.5,946.0,975.58,727.11
2018,8,17,12,45,916.0,104.5,2.85,19.5,932.0,943.64,707.4
2018,8,17,13,0,896.0,115.0,3.0,19.5,918.0,909.18,685.79
2018,8,17,13,15,836.5,143.5,3.1,19.45,883.0,856.05,650.78
2018,8,17,13,30,777.0,172.0,3.2,19.4,848.0,808.15,618.99
2018,8,17,13,45,768.5,170.5,3.3,19.4,824.0,767.74,591.87
2018,8,17,14,0,760.0,169.0,3.4,19.4,800.0,725.73,562.07
2018,8,17,14,15,833.5,129.0,3.45,19.3,798.0,702.85,546.88
2018,8,17,14,30,907.0,89.0,3.5,19.2,796.0,671.77,524.68
2018,8,17,14,45,897.5,88.0,3.55,19.15,760.0,619.48,484.38
2018,8,17,15,0,888.0,87.0,3.6,19.1,724.0,566.11,442.16
2018,8,17,15,15,875.5,85.5,3.6,19.1,682.5,509.99,396.34
2018,8,17,15,30,863.0,84.0,3.6,19.1,641.0,453.61,348.91
2018,8,17,15,45,847.0,81.5,3.55,18.9,595.0,395.02,298.59
2018,8,17,16,0,831.0,79.0,3.5,18.7,549.0,337.1,247.53
2018,8,17,16,15,809.5,77.0,3.45,18.5,500.0,274.67,192.34
2018,8,17,16,30,788.0,75.0,3.4,18.3,451.0,218.18,142.32
2018,8,17,16,45,757.5,72.0,3.3,18.15,399.5,161.72,95.41
2018,8,17,17,0,727.0,69.0,3.2,18.0,348.0,108.76,57.95
2018,8,17,17,15,666.5,66.5,3.1,17.8,293.0,55.12,33.32
2018,8,17,17,30,606.0,64.0,3.0,17.6,238.0,44.59,33.83
2018,8,17,17,45,524.5,57.0,2.85,17.4,185.5,41.2,30.75
2018,8,17,18,0,443.0,50.0,2.7,17.2,133.0,37.69,27.37
2018,8,17,18,15,355.5,41.0,2.6,17.1,94.0,32.21,22.0
2018,8,17,18,30,268.0,32.0,2.5,17.0,55.0,26.55,14.47
2018,8,17,18,45,141.5,18.5,2.4,16.85,30.0,17.63,0.0
2018,8,17,19,0,15.0,5.0,2.3,16.7,5.0,0.0,0.0
2018,8,17,19,15,7.5,2.5,2.25,16.7,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.15,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.4,8.0,7.63,0.0
2018,8,18,5,45,158.0,21.0,1.75,15.65,33.0,70.16,0.0
2018,8,18,6,0,262.0,34.0,1.8,15.9,58.0,135.75,90.37
2018,8,18,6,15,292.0,45.0,1.7,16.15,88.0,173.24,131.56
2018,8,18,6,30,322.0,56.0,1.6,16.4,118.0,214.65,169.81
2018,8,18,6,45,193.5,82.5,1.5,16.65,123.0,193.14,155.55
2018,8,18,7,0,65.0,109.0,1.4,16.9,128.0,149.42,120.04
2018,8,18,7,15,55.0,128.0,1.4,17.15,146.5,166.17,133.91
2018,8,18,7,30,45.0,147.0,1.4,17.4,165.0,181.8,146.18
2018,8,18,7,45,42.0,166.0,1.35,17.65,184.5,201.15,161.18
2018,8,18,8,0,39.0,185.0,1.3,17.9,204.0,220.11,175.52
2018,8,18,8,15,43.5,207.0,1.35,18.15,230.0,247.9,196.89
2018,8,18,8,30,48.0,229.0,1.4,18.4,256.0,275.87,218.03
2018,8,18,8,45,51.0,250.0,1.45,18.65,281.0,301.57,237.08
2018,8,18,9,0,54.0,271.0,1.5,18.9,306.0,327.24,255.89
2018,8,18,9,15,61.0,293.5,1.55,19.1,335.5,358.13,278.64
2018,8,18,9,30,68.0,316.0,1.6,19.3,365.0,389.08,301.14
2018,8,18,9,45,68.5,332.5,1.7,19.5,384.0,407.15,313.79
2018,8,18,10,0,69.0,349.0,1.8,19.7,403.0,424.9,326.22
2018,8,18,10,15,73.5,365.0,1.9,19.85,424.5,445.68,341.07
2018,8,18,10,30,78.0,381.0,2.0,20.0,446.0,466.15,355.62
2018,8,18,10,45,72.0,385.0,2.1,20.15,446.0,462.8,352.48
2018,8,18,11,0,66.0,389.0,2.2,20.3,446.0,459.12,349.27
2018,8,18,11,15,52.0,380.5,2.3,20.3,426.0,433.97,330.34
2018,8,18,11,30,38.0,372.0,2.4,20.3,406.0,408.91,311.48
2018,8,18,11,45,42.5,382.5,2.5,20.3,421.0,421.84,321.31
2018,8,18,12,0,47.0,393.0,2.6,20.3,436.0,434.25,330.59
2018,8,18,12,15,53.5,401.5,2.75,20.25,450.0,445.96,339.64
2018,8,18,12,30,60.0,410.0,2.9,20.2,464.0,456.97,348.21
2018,8,18,12,45,62.5,409.0,3.0,20.1,465.0,454.13,346.52
2018,8,18,13,0,65.0,408.0,3.1,20.0,466.0,450.87,344.6
2018,8,18,13,15,70.5,404.0,3.2,19.9,466.0,446.8,342.23
2018,8,18,13,30,76.0,400.0,3.3,19.8,466.0,442.12,339.4
2018,8,18,13,45,208.5,350.0,3.35,19.7,524.0,498.66,385.75
2018,8,18,14,0,341.0,300.0,3.4,19.6,582.0,536.39,416.99
2018,8,18,14,15,588.5,217.5,3.45,19.5,683.0,615.39,479.68
2018,8,18,14,30,836.0,135.0,3.5,19.4,784.0,667.58,520.21
2018,8,18,14,45,822.0,134.0,3.5,19.3,747.0,614.85,479.26
2018,8,18,15,0,808.0,133.0,3.5,19.2,710.0,561.72,437.52
2018,8,18,15,15,792.5,129.5,3.5,19.2,667.5,505.45,392.08
2018,8,18,15,30,777.0,126.0,3.5,19.2,625.0,449.51,345.6
2018,8,18,15,45,754.5,123.5,3.45,18.9,578.5,389.14,294.84
2018,8,18,16,0,732.0,121.0,3.4,18.6,532.0,333.18,246.36
2018,8,18,16,15,701.5,117.0,3.35,18.45,481.5,275.8,196.33
2018,8,18,16,30,671.0,113.0,3.3,18.3,431.0,221.55,149.46
2018,8,18,16,45,631.0,107.5,3.25,18.1,379.0,168.16,106.21
2018,8,18,17,0,591.0,102.0,3.2,17.9,327.0,119.6,72.47
2018,8,18,17,15,541.5,94.0,3.15,17.7,276.0,73.84,51.55
2018,8,18,17,30,492.0,86.0,3.1,17.5,225.0,62.2,49.32
2018,8,18,17,45,423.0,74.0,3.0,17.3,176.0,54.75,42.63
2018,8,18,18,0,354.0,62.0,2.9,17.1,127.0,46.95,35.4
2018,8,18,18,15,265.5,47.0,2.85,16.9,87.0,36.33,25.43
2018,8,18,18,30,177.0,32.0,2.8,16.7,47.0,25.23,12.77
2018,8,18,18,45,100.5,18.5,2.75,16.5,26.0,17.63,0.0
2018,8,18,19,0,24.0,5.0,2.7,16.3,5.0,0.0,0.0
2018,8,18,19,15,12.0,2.5,2.65,16.2,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.75,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.0,2.0,1.91,0.0
2018,8,19,5,45,0.0,8.0,2.6,15.25,8.0,7.63,0.0
2018,8,19,6,0,0.0,14.0,2.7,15.5,14.0,12.97,4.01
2018,8,19,6,15,0.0,24.5,2.65,15.7,24.5,22.73,13.16
2018,8,19,6,30,0.0,35.0,2.6,15.9,35.0,32.5,21.76
2018,8,19,6,45,0.0,46.5,2.55,16.1,46.5,43.21,31.05
2018,8,19,7,0,0.0,58.0,2.5,16.3,58.0,53.93,40.22
2018,8,19,7,15,0.0,64.5,2.45,16.4,64.5,59.99,45.31
2018,8,19,7,30,0.0,71.0,2.4,16.5,71.0,66.06,50.3
2018,8,19,7,45,0.0,78.5,2.35,16.65,78.5,73.08,55.98
2018,8,19,8,0,0.0,86.0,2.3,16.8,86.0,80.19,61.67
2018,8,19,8,15,0.0,98.0,2.3,16.9,98.0,91.76,70.99
2018,8,19,8,30,0.0,110.0,2.3,17.0,110.0,103.34,80.23
2018,8,19,8,45,0.0,123.0,2.3,17.15,123.0,115.92,90.18
2018,8,19,9,0,0.0,136.0,2.3,17.3,136.0,128.51,100.06
2018,8,19,9,15,1.0,147.5,2.35,17.4,148.0,140.53,109.48
2018,8,19,9,30,2.0,159.0,2.4,17.5,160.0,152.61,118.9
2018,8,19,9,45,4.0,175.0,2.45,17.65,178.0,170.1,132.6
2018,8,19,10,0,6.0,191.0,2.5,17.8,196.0,187.66,146.25
2018,8,19,10,15,7.5,207.0,2.55,17.85,213.0,204.74,159.48
2018,8,19,10,30,9.0,223.0,2.6,17.9,230.0,221.8,172.63
2018,8,19,10,45,10.0,229.0,2.65,18.0,237.5,228.44,177.56
2018,8,19,11,0,11.0,235.0,2.7,18.1,245.0,235.03,182.5
2018,8,19,11,15,9.5,222.5,2.7,18.15,231.0,220.98,171.31
2018,8,19,11,30,8.0,210.0,2.7,18.2,217.0,207.03,160.26
2018,8,19,11,45,9.0,220.5,2.75,18.25,228.5,217.84,168.68
2018,8,19,12,0,10.0,231.0,2.8,18.3,240.0,228.51,176.93
2018,8,19,12,15,11.5,246.0,2.85,18.3,256.5,243.85,188.85
2018,8,19,12,30,13.0,261.0,2.9,18.3,273.0,258.97,200.57
2018,8,19,12,45,14.5,273.5,2.95,18.3,286.5,271.44,210.25
2018,8,19,13,0,16.0,286.0,3.0,18.3,300.0,283.64,219.75
2018,8,19,13,15,17.0,288.5,3.1,18.25,303.5,285.64,221.5
2018,8,19,13,30,18.0,291.0,3.2,18.2,307.0,287.45,223.16
2018,8,19,13,45,163.0,249.5,3.25,18.15,384.5,368.08,290.01
2018,8,19,14,0,308.0,208.0,3.3,18.1,462.0,428.9,339.83
2018,8,19,14,15,597.0,162.0,3.4,17.95,631.5,568.63,449.66
2018,8,19,14,30,886.0,116.0,3.5,17.8,801.0,680.37,533.77
2018,8,19,14,45,626.0,141.5,3.6,17.65,614.0,503.18,397.81
2018,8,19,15,0,366.0,167.0,3.7,17.5,427.0,350.51,277.99
2018,8,19,15,15,220.0,169.5,3.7,17.5,323.0,260.0,205.44
2018,8,19,15,30,74.0,172.0,3.7,17.5,219.0,187.25,147.07
2018,8,19,15,45,40.0,167.5,3.8,17.2,192.5,166.49,130.8
2018,8,19,16,0,6.0,163.0,3.9,16.9,166.0,150.59,118.84
2018,8,19,16,15,21.0,162.0,3.95,16.75,172.0,152.04,119.97
2018,8,19,16,30,36.0,161.0,4.0,16.6,178.0,147.62,116.02
2018,8,19,16,45,80.0,151.0,4.0,16.4,183.0,140.63,108.67
2018,8,19,17,0,124.0,141.0,4.0,16.2,188.0,123.47,93.8
2018,8,19,17,15,155.0,122.5,4.0,16.0,172.0,98.72,76.78
2018,8,19,17,30,186.0,104.0,4.0,15.8,156.0,79.14,64.57
2018,8,19,17,45,143.5,84.0,3.95,15.6,119.0,68.34,54.86
2018,8,19,18,0,101.0,64.0,3.9,15.4,82.0,52.95,40.84
