Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,15,68.5,45.0,3.85,15.35,55.5,37.91,26.85
2018,8,19,18,30,36.0,26.0,3.8,15.3,29.0,22.52,10.01
2018,8,19,18,45,24.5,14.5,3.7,15.2,16.0,13.82,0.0
2018,8,19,19,0,13.0,3.0,3.6,15.1,3.0,0.0,0.0
2018,8,19,19,15,6.5,1.5,3.55,15.1,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,3.34,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,5.55,0.0
2018,8,20,6,15,0.0,10.0,2.95,15.85,10.0,9.26,1.99
2018,8,20,6,30,0.0,14.0,2.9,16.0,14.0,12.97,5.29
2018,8,20,6,45,0.0,19.0,2.9,16.1,19.0,17.61,9.34
2018,8,20,7,0,0.0,24.0,2.9,16.2,24.0,22.25,13.35
2018,8,20,7,15,0.0,27.0,2.8,16.35,27.0,25.05,15.72
2018,8,20,7,30,0.0,30.0,2.7,16.5,30.0,27.84,18.04
2018,8,20,7,45,0.0,36.5,2.65,16.65,36.5,33.9,23.08
2018,8,20,8,0,0.0,43.0,2.6,16.8,43.0,39.96,28.08
2018,8,20,8,15,0.0,50.5,2.55,16.95,50.5,46.96,33.81
2018,8,20,8,30,0.0,58.0,2.5,17.1,58.0,53.97,39.49
2018,8,20,8,45,0.0,65.5,2.5,17.25,65.5,60.99,45.14
2018,8,20,9,0,0.0,73.0,2.5,17.4,73.0,68.02,50.75
2018,8,20,9,15,0.0,87.0,2.5,17.45,87.0,81.13,61.33
2018,8,20,9,30,0.0,101.0,2.5,17.5,101.0,94.41,71.97
2018,8,20,9,45,1.0,125.5,2.55,17.6,126.5,118.94,91.65
2018,8,20,10,0,2.0,150.0,2.6,17.7,152.0,143.62,111.25
2018,8,20,10,15,5.0,181.5,2.65,17.7,186.0,177.22,137.9
2018,8,20,10,30,8.0,213.0,2.7,17.7,220.0,210.97,164.37
2018,8,20,10,45,7.5,203.5,2.75,17.75,210.0,200.94,156.19
2018,8,20,11,0,7.0,194.0,2.8,17.8,200.0,190.99,148.21
2018,8,20,11,15,4.5,173.5,2.9,17.75,177.5,168.48,130.31
2018,8,20,11,30,2.0,153.0,3.0,17.7,155.0,146.17,112.51
2018,8,20,11,45,4.0,167.0,3.05,17.7,170.5,161.43,124.7
2018,8,20,12,0,6.0,181.0,3.1,17.7,186.0,176.57,136.71
2018,8,20,12,15,7.5,199.5,3.15,17.65,206.0,195.39,151.59
2018,8,20,12,30,9.0,218.0,3.2,17.6,226.0,214.04,166.28
2018,8,20,12,45,10.5,232.5,3.3,17.55,242.0,228.65,177.81
2018,8,20,13,0,12.0,247.0,3.4,17.5,258.0,243.02,189.18
2018,8,20,13,15,13.5,261.0,3.45,17.45,273.0,256.64,199.95
2018,8,20,13,30,15.0,275.0,3.5,17.4,288.0,269.95,210.49
2018,8,20,13,45,156.5,241.5,3.55,17.35,370.5,355.31,281.34
2018,8,20,14,0,298.0,208.0,3.6,17.3,453.0,421.24,335.27
2018,8,20,14,15,543.5,167.0,3.65,17.2,593.5,535.77,426.15
2018,8,20,14,30,789.0,126.0,3.7,17.1,734.0,626.32,495.28
2018,8,20,14,45,746.5,124.0,3.7,17.05,677.5,558.18,441.61
2018,8,20,15,0,704.0,122.0,3.7,17.0,621.0,492.71,389.65
2018,8,20,15,15,558.5,134.5,3.7,17.0,515.5,391.4,308.79
2018,8,20,15,30,413.0,147.0,3.7,17.0,410.0,306.45,240.21
2018,8,20,15,45,375.0,146.0,3.8,16.75,371.0,265.04,205.46
2018,8,20,16,0,337.0,145.0,3.9,16.5,332.0,227.41,173.51
2018,8,20,16,15,184.5,157.0,3.95,16.35,258.0,179.19,136.86
2018,8,20,16,30,32.0,169.0,4.0,16.2,184.0,152.89,120.68
2018,8,20,16,45,87.5,156.0,4.0,16.05,190.0,144.97,112.1
2018,8,20,17,0,143.0,143.0,4.0,15.9,196.0,125.64,95.13
2018,8,20,17,15,156.5,122.5,4.0,15.7,172.5,98.01,81.21
2018,8,20,17,30,170.0,102.0,4.0,15.5,149.0,77.73,63.4
2018,8,20,17,45,134.0,82.5,4.0,15.3,114.5,67.18,53.87
2018,8,20,18,0,98.0,63.0,4.0,15.1,80.0,52.12,40.1
2018,8,20,18,15,71.0,42.0,3.95,15.0,52.0,35.62,24.8
2018,8,20,18,30,44.0,21.0,3.9,14.9,24.0,18.56,6.32
2018,8,20,18,45,34.0,12.0,3.85,14.8,13.0,11.44,0.0
2018,8,20,19,0,24.0,3.0,3.8,14.7,2.0,0.0,0.0
2018,8,20,19,15,12.0,1.5,3.75,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.5,2.85,15.45,8.5,8.1,0.0
2018,8,21,6,0,0.0,15.0,2.9,15.5,15.0,13.91,4.28
2018,8,21,6,15,0.0,26.5,2.85,15.6,26.5,24.6,14.64
2018,8,21,6,30,0.0,38.0,2.8,15.7,38.0,35.3,24.09
2018,8,21,6,45,0.0,47.0,2.7,15.8,47.0,43.68,31.47
2018,8,21,7,0,0.0,56.0,2.6,15.9,56.0,52.07,38.7
2018,8,21,7,15,0.0,59.0,2.5,16.05,59.0,54.86,41.04
2018,8,21,7,30,0.0,62.0,2.4,16.2,62.0,57.66,43.3
2018,8,21,7,45,0.0,73.0,2.3,16.35,73.0,67.94,51.76
2018,8,21,8,0,0.0,84.0,2.2,16.5,84.0,78.25,60.15
2018,8,21,8,15,0.0,97.5,2.2,16.7,97.5,91.29,70.68
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,104.36,81.11
2018,8,21,8,45,2.0,139.5,2.15,17.05,141.0,134.0,105.02
2018,8,21,9,0,4.0,168.0,2.1,17.2,171.0,163.93,128.79
2018,8,21,9,15,7.5,195.5,2.1,17.35,201.0,194.41,152.76
2018,8,21,9,30,11.0,223.0,2.1,17.5,231.0,225.09,176.57
2018,8,21,9,45,13.0,239.5,2.15,17.7,249.5,243.29,190.32
2018,8,21,10,0,15.0,256.0,2.2,17.9,268.0,261.48,204.01
2018,8,21,10,15,21.0,284.0,2.25,17.95,301.0,295.23,229.87
2018,8,21,10,30,27.0,312.0,2.3,18.0,334.0,341.94,265.24
2018,8,21,10,45,35.0,337.5,2.35,18.1,367.0,375.65,290.41
2018,8,21,11,0,43.0,363.0,2.4,18.2,400.0,409.01,315.15
2018,8,21,11,15,35.5,351.0,2.45,18.25,382.0,387.02,298.08
2018,8,21,11,30,28.0,339.0,2.5,18.3,364.0,365.21,281.37
2018,8,21,11,45,28.0,344.5,2.55,18.35,369.5,368.91,284.11
2018,8,21,12,0,28.0,350.0,2.6,18.4,375.0,372.35,286.58
2018,8,21,12,15,28.5,351.0,2.65,18.35,376.5,371.46,286.0
2018,8,21,12,30,29.0,352.0,2.7,18.3,378.0,370.36,285.32
2018,8,21,12,45,28.5,346.5,2.75,18.3,372.0,361.72,278.93
2018,8,21,13,0,28.0,341.0,2.8,18.3,366.0,353.05,272.56
2018,8,21,13,15,24.5,324.0,2.8,18.3,345.5,330.72,255.7
2018,8,21,13,30,21.0,307.0,2.8,18.3,325.0,304.96,236.22
2018,8,21,13,45,93.0,295.5,2.85,18.25,372.0,354.62,276.83
2018,8,21,14,0,165.0,284.0,2.9,18.2,419.0,389.77,305.48
2018,8,21,14,15,347.0,273.5,2.9,18.15,544.0,498.28,390.48
2018,8,21,14,30,529.0,263.0,2.9,18.1,669.0,583.91,455.08
2018,8,21,14,45,509.5,260.5,2.9,18.0,636.0,539.67,420.59
2018,8,21,15,0,490.0,258.0,2.9,17.9,603.0,496.27,386.84
2018,8,21,15,15,432.5,246.5,2.9,17.9,537.5,427.89,333.46
2018,8,21,15,30,375.0,235.0,2.9,17.9,472.0,366.73,285.01
2018,8,21,15,45,367.0,224.5,2.95,17.7,442.0,329.82,254.6
2018,8,21,16,0,359.0,214.0,3.0,17.5,412.0,293.38,223.9
2018,8,21,16,15,315.5,203.5,2.95,17.4,365.5,248.62,187.31
2018,8,21,16,30,272.0,193.0,2.9,17.3,319.0,208.7,155.37
2018,8,21,16,45,184.5,166.5,2.9,17.2,247.5,160.61,119.99
2018,8,21,17,0,97.0,140.0,2.9,17.1,176.0,119.82,91.5
2018,8,21,17,15,120.0,121.0,2.9,17.0,158.5,96.05,79.05
2018,8,21,17,30,143.0,102.0,2.9,16.9,141.0,81.67,66.46
2018,8,21,17,45,109.5,81.5,2.9,16.75,107.5,66.32,52.75
2018,8,21,18,0,76.0,61.0,2.9,16.6,74.0,50.56,38.43
2018,8,21,18,15,55.0,41.0,2.9,16.6,48.5,34.75,23.76
2018,8,21,18,30,34.0,21.0,2.9,16.6,23.0,18.48,4.89
2018,8,21,18,45,19.5,11.5,2.9,16.6,12.5,10.96,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.35,16.3,4.5,4.29,0.0
2018,8,22,6,0,0.0,8.0,1.4,16.4,8.0,7.4,0.0
2018,8,22,6,15,0.0,15.0,1.4,16.5,15.0,13.9,5.78
2018,8,22,6,30,0.0,22.0,1.4,16.6,22.0,20.39,11.51
2018,8,22,6,45,0.0,30.5,1.4,16.7,30.5,28.3,18.38
2018,8,22,7,0,0.0,39.0,1.4,16.8,39.0,36.21,25.17
2018,8,22,7,15,0.0,42.0,1.4,16.9,42.0,39.0,27.53
2018,8,22,7,30,0.0,45.0,1.4,17.0,45.0,41.8,29.83
2018,8,22,7,45,0.0,48.0,1.4,17.1,48.0,44.61,32.08
2018,8,22,8,0,0.0,51.0,1.4,17.2,51.0,47.41,34.3
2018,8,22,8,15,0.0,56.5,1.45,17.3,56.5,52.56,38.44
2018,8,22,8,30,0.0,62.0,1.5,17.4,62.0,57.7,42.55
2018,8,22,8,45,0.0,70.5,1.5,17.55,70.5,65.66,48.94
2018,8,22,9,0,0.0,79.0,1.5,17.7,79.0,73.62,55.29
2018,8,22,9,15,0.0,88.5,1.6,17.8,88.5,82.53,62.38
2018,8,22,9,30,0.0,98.0,1.7,17.9,98.0,91.53,69.5
2018,8,22,9,45,0.0,110.0,1.75,18.05,110.0,103.06,78.61
2018,8,22,10,0,0.0,122.0,1.8,18.2,122.0,114.6,87.67
2018,8,22,10,15,2.0,148.5,1.85,18.3,150.0,142.13,109.54
2018,8,22,10,30,4.0,175.0,1.9,18.4,178.0,169.8,131.26
2018,8,22,10,45,6.0,192.5,2.0,18.5,197.5,188.73,145.97
2018,8,22,11,0,8.0,210.0,2.1,18.6,217.0,207.61,160.59
2018,8,22,11,15,8.0,204.5,2.15,18.7,211.5,202.01,156.01
2018,8,22,11,30,8.0,199.0,2.2,18.8,206.0,196.41,151.54
2018,8,22,11,45,11.5,236.0,2.3,18.85,246.0,235.36,181.85
2018,8,22,12,0,15.0,273.0,2.4,18.9,286.0,274.11,211.61
2018,8,22,12,15,19.5,301.0,2.5,18.9,318.5,304.74,235.05
2018,8,22,12,30,24.0,329.0,2.6,18.9,351.0,342.88,264.04
2018,8,22,12,45,47.5,361.5,2.65,18.9,404.0,393.81,303.07
2018,8,22,13,0,71.0,394.0,2.7,18.9,457.0,442.67,340.02
2018,8,22,13,15,130.0,401.0,2.8,18.85,513.5,499.92,384.21
2018,8,22,13,30,189.0,408.0,2.9,18.8,570.0,545.68,419.39
2018,8,22,13,45,334.0,350.5,3.0,18.8,627.0,595.03,459.45
2018,8,22,14,0,479.0,293.0,3.1,18.8,684.0,631.64,489.23
2018,8,22,14,15,643.5,217.5,3.15,18.7,722.0,649.41,505.09
2018,8,22,14,30,808.0,142.0,3.2,18.6,760.0,650.56,507.74
2018,8,22,14,45,800.0,138.0,3.25,18.5,725.0,599.64,468.51
2018,8,22,15,0,792.0,134.0,3.3,18.4,690.0,547.82,427.73
2018,8,22,15,15,776.0,130.5,3.3,18.4,647.5,491.94,382.34
2018,8,22,15,30,760.0,127.0,3.3,18.4,605.0,433.68,333.86
2018,8,22,15,45,739.5,123.0,3.35,18.05,559.0,376.36,285.3
2018,8,22,16,0,719.0,119.0,3.4,17.7,513.0,320.52,236.74
2018,8,22,16,15,691.5,114.0,3.4,17.5,463.5,263.82,187.06
2018,8,22,16,30,664.0,109.0,3.4,17.3,414.0,209.96,140.47
2018,8,22,16,45,625.5,103.0,3.4,17.1,362.5,156.96,97.97
2018,8,22,17,0,587.0,97.0,3.4,16.9,311.0,108.65,65.69
2018,8,22,17,15,534.5,88.5,3.4,16.7,259.5,63.07,50.25
2018,8,22,17,30,482.0,80.0,3.4,16.5,208.0,59.27,46.91
2018,8,22,17,45,407.5,69.0,3.35,16.3,160.5,51.43,39.77
2018,8,22,18,0,333.0,58.0,3.3,16.1,113.0,44.27,32.99
2018,8,22,18,15,215.5,42.0,3.2,16.0,72.5,32.66,21.9
2018,8,22,18,30,98.0,26.0,3.1,15.9,32.0,21.43,4.51
2018,8,22,18,45,56.5,15.0,3.05,15.8,17.5,14.3,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.7,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.7,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,10.01,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,17.64,6.13
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,35.71,23.54
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,53.75,39.31
2018,8,23,6,45,5.5,76.0,2.85,16.75,77.5,77.57,59.77
2018,8,23,7,0,11.0,97.0,2.8,16.8,100.0,101.75,80.35
2018,8,23,7,15,9.0,110.5,2.75,16.9,113.5,113.62,90.23
2018,8,23,7,30,7.0,124.0,2.7,17.0,127.0,125.42,99.8
2018,8,23,7,45,7.5,140.5,2.65,17.1,144.0,142.03,113.18
2018,8,23,8,0,8.0,157.0,2.6,17.2,161.0,158.69,126.39
2018,8,23,8,15,11.0,174.0,2.55,17.35,180.0,177.84,141.49
2018,8,23,8,30,14.0,191.0,2.5,17.5,199.0,197.21,156.59
2018,8,23,8,45,13.0,199.5,2.45,17.6,207.5,204.51,161.8
2018,8,23,9,0,12.0,208.0,2.4,17.7,216.0,211.82,167.01
2018,8,23,9,15,15.5,229.0,2.4,17.8,239.5,236.02,185.73
2018,8,23,9,30,19.0,250.0,2.4,17.9,263.0,260.33,204.3
2018,8,23,9,45,21.5,267.5,2.4,18.0,283.5,280.14,219.19
2018,8,23,10,0,24.0,285.0,2.4,18.1,304.0,299.94,233.98
2018,8,23,10,15,28.0,304.5,2.45,18.15,327.0,336.43,261.56
2018,8,23,10,30,32.0,324.0,2.5,18.2,350.0,360.02,279.08
2018,8,23,10,45,34.5,337.0,2.55,18.25,366.0,374.94,289.99
2018,8,23,11,0,37.0,350.0,2.6,18.3,382.0,389.58,300.72
2018,8,23,11,15,32.5,345.0,2.6,18.35,373.5,378.04,291.52
2018,8,23,11,30,28.0,340.0,2.6,18.4,365.0,366.49,282.47
2018,8,23,11,45,28.0,344.5,2.65,18.4,369.5,369.14,284.43
2018,8,23,12,0,28.0,349.0,2.7,18.4,374.0,371.55,286.2
2018,8,23,12,15,34.5,361.5,2.75,18.4,392.5,387.96,298.76
2018,8,23,12,30,41.0,374.0,2.8,18.4,411.0,403.7,310.75
2018,8,23,12,45,113.5,386.0,2.85,18.45,486.5,485.55,374.1
2018,8,23,13,0,186.0,398.0,2.9,18.5,562.0,553.93,426.05
2018,8,23,13,15,348.0,354.5,3.0,18.45,654.0,643.75,495.89
2018,8,23,13,30,510.0,311.0,3.1,18.4,746.0,720.83,554.78
2018,8,23,13,45,566.5,282.5,3.15,18.4,753.0,712.85,549.94
2018,8,23,14,0,623.0,254.0,3.2,18.4,760.0,699.91,541.72
2018,8,23,14,15,627.0,244.0,3.25,18.35,737.0,661.45,513.7
2018,8,23,14,30,631.0,234.0,3.3,18.3,714.0,621.16,483.8
2018,8,23,14,45,619.0,225.5,3.4,18.25,677.5,571.17,445.91
2018,8,23,15,0,607.0,217.0,3.5,18.2,641.0,521.22,407.07
2018,8,23,15,15,588.5,210.0,3.5,18.2,600.0,468.67,364.95
2018,8,23,15,30,570.0,203.0,3.5,18.2,559.0,418.18,323.41
2018,8,23,15,45,549.0,193.0,3.6,17.9,514.5,365.53,279.79
2018,8,23,16,0,528.0,183.0,3.7,17.6,470.0,314.76,236.8
2018,8,23,16,15,502.0,171.0,3.8,17.45,423.0,263.18,192.86
2018,8,23,16,30,476.0,159.0,3.9,17.3,376.0,214.48,151.86
2018,8,23,16,45,443.5,145.5,3.95,17.1,328.0,166.84,114.15
2018,8,23,17,0,411.0,132.0,4.0,16.9,280.0,123.18,84.21
2018,8,23,17,15,339.5,117.0,4.05,16.7,226.0,83.69,68.37
2018,8,23,17,30,268.0,102.0,4.1,16.5,172.0,78.01,63.35
2018,8,23,17,45,158.0,79.0,4.15,16.3,118.0,61.61,48.65
2018,8,23,18,0,48.0,56.0,4.2,16.1,64.0,48.49,36.58
2018,8,23,18,15,25.0,36.5,4.2,16.0,40.5,32.31,21.39
2018,8,23,18,30,2.0,17.0,4.2,15.9,17.0,15.78,0.0
2018,8,23,18,45,1.0,8.5,4.2,15.8,8.5,8.1,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,7.0,10.0,3.65,15.4,10.5,11.29,0.0
2018,8,24,6,0,7.0,18.0,3.7,15.4,19.0,19.39,6.69
2018,8,24,6,15,4.5,36.5,3.6,15.5,37.0,36.94,24.53
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,54.78,40.31
2018,8,24,6,45,5.5,74.5,3.4,15.65,76.0,76.04,58.73
2018,8,24,7,0,9.0,94.0,3.3,15.7,97.0,97.47,77.09
2018,8,24,7,15,5.0,102.5,3.25,15.85,104.0,102.64,81.38
2018,8,24,7,30,1.0,111.0,3.2,16.0,111.0,107.77,85.4
2018,8,24,7,45,1.0,126.5,3.1,16.15,126.5,122.82,97.6
2018,8,24,8,0,1.0,142.0,3.0,16.3,142.0,137.87,109.62
2018,8,24,8,15,4.0,160.5,2.95,16.5,162.5,158.37,126.01
2018,8,24,8,30,7.0,179.0,2.9,16.7,183.0,179.09,142.38
2018,8,24,8,45,12.0,201.0,2.85,16.9,208.5,205.34,163.06
2018,8,24,9,0,17.0,223.0,2.8,17.1,234.0,231.85,183.7
2018,8,24,9,15,21.5,245.0,2.8,17.25,259.5,258.14,203.96
2018,8,24,9,30,26.0,267.0,2.8,17.4,285.0,284.55,224.11
2018,8,24,9,45,32.0,289.5,2.8,17.55,313.0,326.43,256.03
2018,8,24,10,0,38.0,312.0,2.8,17.7,341.0,355.65,277.84
2018,8,24,10,15,52.0,339.0,2.85,17.8,380.5,397.49,309.49
2018,8,24,10,30,66.0,366.0,2.9,17.9,420.0,439.22,340.64
2018,8,24,10,45,75.0,381.5,2.95,18.0,444.5,463.21,358.17
2018,8,24,11,0,84.0,397.0,3.0,18.1,469.0,486.78,375.39
2018,8,24,11,15,74.5,399.5,3.1,18.15,464.0,477.49,367.84
2018,8,24,11,30,65.0,402.0,3.2,18.2,459.0,467.96,360.29
2018,8,24,11,45,191.5,383.5,3.25,18.25,554.0,581.22,448.31
2018,8,24,12,0,318.0,365.0,3.3,18.3,649.0,688.99,529.31
2018,8,24,12,15,493.0,311.0,3.45,18.3,751.0,800.17,613.04
2018,8,24,12,30,668.0,257.0,3.6,18.3,853.0,895.59,683.95
2018,8,24,12,45,642.0,264.5,3.7,18.3,833.0,858.36,657.09
2018,8,24,13,0,616.0,272.0,3.8,18.3,813.0,819.95,630.11
2018,8,24,13,15,475.0,322.0,3.9,18.25,734.5,724.29,558.99
2018,8,24,13,30,334.0,372.0,4.0,18.2,656.0,632.14,489.33
2018,8,24,13,45,356.5,351.5,4.05,18.1,647.0,612.39,476.29
2018,8,24,14,0,379.0,331.0,4.1,18.0,638.0,590.18,460.76
2018,8,24,14,15,513.5,276.5,4.2,17.9,675.5,612.41,480.05
2018,8,24,14,30,648.0,222.0,4.3,17.8,713.0,619.81,487.16
2018,8,24,14,45,629.5,218.5,4.35,17.7,676.0,569.75,448.24
2018,8,24,15,0,611.0,215.0,4.4,17.6,639.0,520.3,409.14
2018,8,24,15,15,559.5,214.0,4.4,17.6,584.0,457.11,358.35
2018,8,24,15,30,508.0,213.0,4.4,17.6,529.0,399.52,311.25
2018,8,24,15,45,468.0,205.0,4.45,17.3,478.5,345.14,266.45
2018,8,24,16,0,428.0,197.0,4.5,17.0,428.0,294.89,224.51
2018,8,24,16,15,414.5,182.0,4.5,16.8,388.0,249.68,185.72
2018,8,24,16,30,401.0,167.0,4.5,16.6,348.0,205.99,148.62
2018,8,24,16,45,387.5,150.5,4.5,16.4,307.5,162.75,113.72
2018,8,24,17,0,374.0,134.0,4.5,16.2,267.0,121.27,84.52
2018,8,24,17,15,335.5,116.5,4.45,16.05,221.5,87.97,72.31
2018,8,24,17,30,297.0,99.0,4.4,15.9,176.0,76.01,61.72
2018,8,24,17,45,244.5,79.5,4.35,15.7,133.0,62.12,49.17
2018,8,24,18,0,192.0,60.0,4.3,15.5,90.0,47.73,35.93
2018,8,24,18,15,128.5,39.5,4.25,15.45,56.5,32.09,21.03
2018,8,24,18,30,65.0,19.0,4.2,15.4,23.0,15.91,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.3,11.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.3,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.5,2.45,14.65,4.5,4.54,0.0
2018,8,25,6,0,1.0,8.0,2.5,14.9,8.0,7.71,0.0
2018,8,25,6,15,0.5,15.0,2.45,15.05,15.0,14.08,5.88
2018,8,25,6,30,0.0,22.0,2.4,15.2,22.0,20.4,11.54
2018,8,25,6,45,0.0,30.5,2.4,15.4,30.5,28.3,18.45
2018,8,25,7,0,0.0,39.0,2.4,15.6,39.0,36.21,25.28
2018,8,25,7,15,0.0,44.5,2.35,15.8,44.5,41.33,29.63
2018,8,25,7,30,0.0,50.0,2.3,16.0,50.0,46.46,33.9
2018,8,25,7,45,0.0,57.0,2.25,16.2,57.0,53.0,39.28
2018,8,25,8,0,0.0,64.0,2.2,16.4,64.0,59.54,44.59
2018,8,25,8,15,0.0,76.0,2.15,16.6,76.0,70.76,53.74
2018,8,25,8,30,0.0,88.0,2.1,16.8,88.0,81.99,62.8
2018,8,25,8,45,0.0,103.5,2.05,17.05,103.5,96.91,74.77
2018,8,25,9,0,0.0,119.0,2.0,17.3,119.0,111.92,86.69
2018,8,25,9,15,1.0,142.0,1.95,17.45,142.5,135.24,105.27
2018,8,25,9,30,2.0,165.0,1.9,17.6,166.0,158.69,123.72
2018,8,25,9,45,5.5,191.5,1.85,17.7,195.5,188.09,146.81
2018,8,25,10,0,9.0,218.0,1.8,17.8,225.0,217.64,169.72
2018,8,25,10,15,10.0,228.0,1.8,17.95,236.0,228.29,177.59
2018,8,25,10,30,11.0,238.0,1.8,18.1,247.0,238.9,185.47
2018,8,25,10,45,10.5,233.5,1.85,18.25,242.5,233.58,181.02
2018,8,25,11,0,10.0,229.0,1.9,18.4,238.0,228.31,176.69
2018,8,25,11,15,17.0,265.5,2.0,18.5,280.5,270.81,209.59
2018,8,25,11,30,24.0,302.0,2.1,18.6,323.0,323.55,249.69
2018,8,25,11,45,33.5,340.5,2.15,18.65,370.0,370.65,285.08
2018,8,25,12,0,43.0,379.0,2.2,18.7,417.0,416.93,319.45
2018,8,25,12,15,45.0,382.0,2.4,18.75,422.0,418.9,321.03
2018,8,25,12,30,47.0,385.0,2.6,18.8,427.0,420.49,322.58
2018,8,25,12,45,40.5,365.0,2.75,18.8,401.0,391.18,300.86
2018,8,25,13,0,34.0,345.0,2.9,18.8,375.0,362.47,279.53
2018,8,25,13,15,31.0,334.0,3.1,18.75,361.0,346.08,267.56
2018,8,25,13,30,28.0,323.0,3.3,18.7,347.0,329.95,255.66
2018,8,25,13,45,32.0,324.0,3.5,18.6,350.5,330.81,256.95
2018,8,25,14,0,36.0,325.0,3.7,18.5,354.0,331.11,257.76
2018,8,25,14,15,28.5,297.5,3.85,18.35,320.0,296.76,231.63
2018,8,25,14,30,21.0,270.0,4.0,18.2,286.0,263.1,205.87
2018,8,25,14,45,20.0,257.0,4.15,18.05,271.5,248.59,195.03
2018,8,25,15,0,19.0,244.0,4.3,17.9,257.0,234.2,184.19
2018,8,25,15,15,27.5,242.0,4.3,17.9,259.5,232.39,183.11
2018,8,25,15,30,36.0,240.0,4.3,17.9,262.0,230.29,181.65
2018,8,25,15,45,46.0,227.0,4.35,17.45,253.0,218.17,172.34
2018,8,25,16,0,56.0,214.0,4.4,17.0,244.0,204.8,161.73
2018,8,25,16,15,56.0,195.0,4.4,16.8,222.5,183.0,144.16
2018,8,25,16,30,56.0,176.0,4.4,16.6,201.0,161.31,126.59
2018,8,25,16,45,74.0,155.5,4.4,16.45,184.0,140.75,109.25
2018,8,25,17,0,92.0,135.0,4.4,16.3,167.0,113.94,87.61
2018,8,25,17,15,97.0,115.5,4.4,16.15,144.5,91.35,75.26
2018,8,25,17,30,102.0,96.0,4.4,16.0,122.0,77.07,62.61
2018,8,25,17,45,72.0,75.0,4.35,15.85,91.0,61.27,48.35
2018,8,25,18,0,42.0,54.0,4.3,15.7,60.0,46.68,34.91
2018,8,25,18,15,22.5,35.0,4.2,15.6,38.0,30.87,19.7
2018,8,25,18,30,3.0,16.0,4.1,15.5,16.0,14.84,0.0
2018,8,25,18,45,1.5,8.0,4.05,15.45,8.0,7.63,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.75,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,11.25,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,15.45,2.8
2018,8,26,6,15,12.0,9.0,2.85,14.65,10.0,13.73,5.44
2018,8,26,6,30,0.0,12.0,2.8,14.8,12.0,11.11,3.72
2018,8,26,6,45,0.0,17.0,2.75,15.0,17.0,15.75,7.79
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,20.4,11.82
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,25.05,15.8
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,29.7,19.72
2018,8,26,7,45,0.0,43.5,2.4,15.75,43.5,40.41,28.73
2018,8,26,8,0,0.0,55.0,2.3,15.9,55.0,51.14,37.64
2018,8,26,8,15,0.0,67.0,2.25,16.1,67.0,62.35,46.85
2018,8,26,8,30,0.0,79.0,2.2,16.3,79.0,73.58,55.97
2018,8,26,8,45,0.0,99.5,2.2,16.5,99.5,93.02,71.77
2018,8,26,9,0,0.0,120.0,2.2,16.7,120.0,112.91,87.74
2018,8,26,9,15,1.0,143.0,2.2,16.85,143.5,136.25,106.38
2018,8,26,9,30,2.0,166.0,2.2,17.0,167.0,159.72,124.92
2018,8,26,9,45,4.5,187.0,2.25,17.15,190.0,182.69,142.96
2018,8,26,10,0,7.0,208.0,2.3,17.3,213.0,205.75,160.91
2018,8,26,10,15,11.5,238.5,2.4,17.45,247.5,240.32,187.83
2018,8,26,10,30,16.0,269.0,2.5,17.6,282.0,274.95,214.47
2018,8,26,10,45,26.5,301.5,2.55,17.7,324.0,329.79,256.56
2018,8,26,11,0,37.0,334.0,2.6,17.8,366.0,373.13,289.28
2018,8,26,11,15,268.0,306.0,2.7,17.85,540.5,596.03,462.99
2018,8,26,11,30,499.0,278.0,2.8,17.9,715.0,803.1,615.26
2018,8,26,11,45,713.5,194.5,2.95,17.95,825.0,921.51,699.63
2018,8,26,12,0,928.0,111.0,3.1,18.0,935.0,1016.48,763.76
2018,8,26,12,15,850.0,150.5,3.2,18.0,904.5,972.06,733.72
2018,8,26,12,30,772.0,190.0,3.3,18.0,874.0,918.56,698.37
2018,8,26,12,45,703.5,221.0,3.4,18.0,839.5,869.53,665.67
2018,8,26,13,0,635.0,252.0,3.5,18.0,805.0,815.83,627.34
2018,8,26,13,15,465.5,311.0,3.65,17.95,712.5,704.63,544.78
2018,8,26,13,30,296.0,370.0,3.8,17.9,620.0,599.03,464.51
2018,8,26,13,45,340.5,331.0,3.95,17.8,610.5,579.85,452.88
2018,8,26,14,0,385.0,292.0,4.1,17.7,601.0,560.14,439.9
2018,8,26,14,15,628.5,200.5,4.25,17.6,682.5,619.02,488.67
2018,8,26,14,30,872.0,109.0,4.4,17.5,764.0,653.26,516.9
2018,8,26,14,45,798.0,125.5,4.5,17.4,702.0,580.22,459.39
2018,8,26,15,0,724.0,142.0,4.6,17.3,640.0,510.76,403.95
2018,8,26,15,15,677.5,142.5,4.6,17.3,585.0,447.1,351.74
2018,8,26,15,30,631.0,143.0,4.6,17.3,530.0,387.36,301.66
2018,8,26,15,45,614.5,135.5,4.7,17.0,488.0,335.56,257.09
2018,8,26,16,0,598.0,128.0,4.8,16.7,446.0,285.03,212.64
2018,8,26,16,15,602.5,115.5,4.8,16.55,409.0,236.64,168.75
2018,8,26,16,30,607.0,103.0,4.8,16.4,372.0,187.47,124.88
2018,8,26,16,45,624.0,90.5,4.85,16.25,336.5,139.08,84.25
2018,8,26,17,0,641.0,78.0,4.9,16.1,301.0,88.67,50.08
2018,8,26,17,15,548.5,73.5,4.85,15.95,242.0,51.49,40.17
2018,8,26,17,30,456.0,69.0,4.8,15.8,183.0,50.67,39.38
2018,8,26,17,45,373.5,57.5,4.75,15.65,136.0,42.99,32.3
2018,8,26,18,0,291.0,46.0,4.7,15.5,89.0,35.15,24.87
2018,8,26,18,15,200.5,32.5,4.6,15.45,56.5,25.33,14.86
2018,8,26,18,30,110.0,19.0,4.5,15.4,24.0,15.07,0.0
2018,8,26,18,45,55.0,9.5,4.45,15.35,12.0,9.05,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,58.5,14.5,3.3,15.9,18.0,28.44,0.0
2018,8,27,6,0,106.0,26.0,3.3,16.0,33.0,69.44,28.67
2018,8,27,6,15,189.5,43.0,3.25,16.15,69.5,135.28,100.49
2018,8,27,6,30,273.0,60.0,3.2,16.3,106.0,200.36,158.0
2018,8,27,6,45,194.5,49.5,3.15,16.4,88.0,163.0,131.3
2018,8,27,7,0,116.0,39.0,3.1,16.5,70.0,108.48,87.34
2018,8,27,7,15,58.0,34.0,3.05,16.7,49.5,74.04,58.23
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,26.91,17.22
2018,8,27,7,45,0.0,35.0,2.95,17.05,35.0,32.5,21.89
2018,8,27,8,0,0.0,41.0,2.9,17.2,41.0,38.1,26.49
2018,8,27,8,15,0.0,58.0,2.85,17.4,58.0,53.95,39.62
2018,8,27,8,30,0.0,75.0,2.8,17.6,75.0,69.84,52.6
2018,8,27,8,45,0.0,88.5,2.75,17.75,88.5,82.48,62.79
2018,8,27,9,0,0.0,102.0,2.7,17.9,102.0,95.39,73.11
2018,8,27,9,15,0.0,111.0,2.75,18.05,111.0,104.06,79.91
2018,8,27,9,30,0.0,120.0,2.8,18.2,120.0,112.74,86.68
2018,8,27,9,45,4.0,163.5,2.8,18.35,166.5,158.96,123.69
2018,8,27,10,0,8.0,207.0,2.8,18.5,213.0,205.76,160.5
2018,8,27,10,15,18.0,250.5,2.8,18.55,265.0,258.82,201.96
2018,8,27,10,30,28.0,294.0,2.8,18.6,317.0,324.67,252.51
2018,8,27,10,45,27.5,302.0,2.85,18.65,325.0,331.45,257.1
2018,8,27,11,0,27.0,310.0,2.9,18.7,333.0,338.03,261.78
2018,8,27,11,15,22.0,297.5,2.9,18.75,316.5,307.62,238.16
2018,8,27,11,30,17.0,285.0,2.9,18.8,300.0,289.49,224.0
2018,8,27,11,45,17.0,287.5,2.95,18.85,302.5,291.17,225.23
2018,8,27,12,0,17.0,290.0,3.0,18.9,305.0,292.76,226.36
2018,8,27,12,15,20.0,308.0,3.05,18.9,325.5,312.18,241.29
2018,8,27,12,30,23.0,326.0,3.1,18.9,346.0,331.22,255.86
2018,8,27,12,45,20.0,302.5,3.15,18.85,320.0,304.38,235.4
2018,8,27,13,0,17.0,279.0,3.2,18.8,294.0,277.92,215.28
2018,8,27,13,15,12.0,241.5,3.25,18.75,252.0,236.93,183.67
2018,8,27,13,30,7.0,204.0,3.3,18.7,210.0,196.68,152.34
2018,8,27,13,45,105.5,174.5,3.35,18.65,259.0,248.47,196.52
2018,8,27,14,0,204.0,145.0,3.4,18.6,308.0,290.33,231.79
2018,8,27,14,15,403.5,139.5,3.45,18.5,446.5,409.0,326.85
2018,8,27,14,30,603.0,134.0,3.5,18.4,585.0,506.2,401.68
2018,8,27,14,45,599.5,138.0,3.55,18.25,567.0,474.86,375.79
2018,8,27,15,0,596.0,142.0,3.6,18.1,549.0,442.4,348.92
2018,8,27,15,15,645.0,128.5,3.6,18.1,543.5,417.69,326.98
2018,8,27,15,30,694.0,115.0,3.6,18.1,538.0,386.72,298.64
2018,8,27,15,45,710.5,105.5,3.6,17.8,509.0,341.45,258.28
2018,8,27,16,0,727.0,96.0,3.6,17.5,480.0,296.68,216.97
2018,8,27,16,15,704.5,90.5,3.6,17.35,432.0,237.42,164.61
2018,8,27,16,30,682.0,85.0,3.6,17.2,384.0,183.52,117.75
2018,8,27,16,45,649.0,79.0,3.6,17.05,334.5,130.49,75.86
2018,8,27,17,0,616.0,73.0,3.6,16.9,285.0,81.39,45.31
2018,8,27,17,15,565.0,66.5,3.6,16.7,235.5,46.07,35.27
2018,8,27,17,30,514.0,60.0,3.6,16.5,186.0,43.29,32.74
2018,8,27,17,45,423.5,51.0,3.6,16.35,138.0,38.11,27.9
2018,8,27,18,0,333.0,42.0,3.6,16.2,90.0,32.7,22.62
2018,8,27,18,15,228.5,30.5,3.6,16.1,57.0,23.82,13.21
2018,8,27,18,30,124.0,19.0,3.6,16.0,24.0,15.15,0.0
2018,8,27,18,45,62.0,9.5,3.6,15.9,12.0,9.05,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.7,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.8,3.0,0.0,0.0
2018,8,28,5,45,10.0,4.0,2.95,15.95,4.5,6.31,0.0
2018,8,28,6,0,10.0,5.0,3.1,16.1,6.0,8.16,0.0
2018,8,28,6,15,5.0,8.0,3.15,16.2,8.5,9.33,1.82
2018,8,28,6,30,0.0,11.0,3.2,16.3,11.0,10.18,2.87
2018,8,28,6,45,0.0,15.0,3.2,16.45,15.0,13.89,6.13
2018,8,28,7,0,0.0,19.0,3.2,16.6,19.0,17.61,9.35
2018,8,28,7,15,0.0,30.5,3.15,16.7,30.5,28.3,18.46
2018,8,28,7,30,0.0,42.0,3.1,16.8,42.0,39.01,27.49
2018,8,28,7,45,0.5,75.0,3.0,16.95,75.0,70.14,53.58
2018,8,28,8,0,1.0,108.0,2.9,17.1,108.0,103.05,80.72
2018,8,28,8,15,3.5,142.0,2.85,17.3,143.5,139.09,110.02
2018,8,28,8,30,6.0,176.0,2.8,17.5,179.0,175.56,139.17
2018,8,28,8,45,8.5,190.0,2.75,17.65,195.0,191.33,151.34
2018,8,28,9,0,11.0,204.0,2.7,17.8,211.0,207.27,163.59
2018,8,28,9,15,17.5,228.0,2.75,17.95,240.0,237.29,187.05
2018,8,28,9,30,24.0,252.0,2.8,18.1,269.0,267.56,210.43
2018,8,28,9,45,16.5,224.0,2.8,18.25,236.0,231.37,181.24
2018,8,28,10,0,9.0,196.0,2.8,18.4,203.0,195.8,152.64
2018,8,28,10,15,9.0,207.5,2.85,18.45,214.5,207.01,161.26
2018,8,28,10,30,9.0,219.0,2.9,18.5,226.0,218.15,169.72
2018,8,28,10,45,16.0,264.0,2.9,18.6,277.0,269.53,209.63
2018,8,28,11,0,23.0,309.0,2.9,18.7,328.0,320.99,248.9
2018,8,28,11,15,28.0,329.5,2.9,18.75,353.5,358.01,276.71
2018,8,28,11,30,33.0,350.0,2.9,18.8,379.0,382.46,294.9
2018,8,28,11,45,41.0,367.0,2.9,18.8,403.0,405.68,312.33
2018,8,28,12,0,49.0,384.0,2.9,18.8,427.0,428.2,329.17
2018,8,28,12,15,46.0,379.0,2.9,18.85,419.5,417.11,320.6
2018,8,28,12,30,43.0,374.0,2.9,18.9,412.0,406.01,312.21
2018,8,28,12,45,44.5,373.0,2.9,18.9,412.0,402.95,310.08
2018,8,28,13,0,46.0,372.0,2.9,18.9,412.0,399.59,307.73
2018,8,28,13,15,59.0,376.5,2.9,18.9,426.5,410.85,316.72
2018,8,28,13,30,72.0,381.0,2.9,18.9,441.0,420.81,324.65
2018,8,28,13,45,95.5,378.0,2.9,18.85,455.5,430.14,332.5
2018,8,28,14,0,119.0,375.0,2.9,18.8,470.0,440.04,340.65
2018,8,28,14,15,152.5,360.5,2.9,18.75,477.0,439.76,341.35
2018,8,28,14,30,186.0,346.0,2.9,18.7,484.0,436.16,339.32
2018,8,28,14,45,281.5,298.5,2.9,18.6,495.5,435.47,340.1
2018,8,28,15,0,377.0,251.0,2.9,18.5,507.0,424.3,331.73
2018,8,28,15,15,279.5,260.0,2.9,18.5,443.0,362.48,282.87
2018,8,28,15,30,182.0,269.0,2.9,18.5,379.0,312.09,243.39
2018,8,28,15,45,383.5,195.0,2.9,18.3,403.5,302.29,231.94
2018,8,28,16,0,585.0,121.0,2.9,18.1,428.0,271.9,200.03
2018,8,28,16,15,678.0,95.0,2.9,17.95,416.0,233.07,161.24
2018,8,28,16,30,771.0,69.0,2.9,17.8,404.0,186.34,115.78
2018,8,28,16,45,739.0,64.5,2.85,17.65,352.0,129.71,71.37
2018,8,28,17,0,707.0,60.0,2.8,17.5,300.0,76.84,39.71
2018,8,28,17,15,657.0,56.0,2.8,17.3,249.0,41.95,31.54
2018,8,28,17,30,607.0,52.0,2.8,17.1,198.0,37.07,27.16
2018,8,28,17,45,529.0,45.0,2.85,16.9,149.5,33.3,23.59
2018,8,28,18,0,451.0,38.0,2.9,16.7,101.0,29.4,19.67
2018,8,28,18,15,316.5,29.0,2.9,16.65,64.0,23.47,12.39
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,19.06,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,29,5,45,15.5,5.5,2.05,16.25,6.5,9.11,0.0
2018,8,29,6,0,31.0,11.0,2.1,16.5,13.0,24.45,3.39
2018,8,29,6,15,50.5,19.0,2.15,16.7,26.0,44.04,29.07
2018,8,29,6,30,70.0,27.0,2.2,16.9,39.0,63.85,47.19
2018,8,29,6,45,35.0,36.5,2.25,17.1,42.5,56.12,41.8
2018,8,29,7,0,0.0,46.0,2.3,17.3,46.0,42.74,30.56
2018,8,29,7,15,0.0,53.5,2.25,17.5,53.5,49.73,36.49
2018,8,29,7,30,0.0,61.0,2.2,17.7,61.0,56.72,42.29
2018,8,29,7,45,0.0,74.0,2.2,17.85,74.0,68.87,52.29
2018,8,29,8,0,0.0,87.0,2.2,18.0,87.0,81.31,62.41
2018,8,29,8,15,1.5,112.0,2.25,18.2,113.0,107.02,83.34
2018,8,29,8,30,3.0,137.0,2.3,18.4,139.0,133.0,104.19
2018,8,29,8,45,6.0,167.5,2.35,18.55,171.5,166.06,130.51
2018,8,29,9,0,9.0,198.0,2.4,18.7,204.0,199.4,156.68
2018,8,29,9,15,10.0,207.5,2.45,18.85,214.5,209.45,164.11
2018,8,29,9,30,11.0,217.0,2.5,19.0,225.0,219.56,171.62
2018,8,29,9,45,8.5,205.0,2.55,19.15,211.5,204.64,159.36
2018,8,29,10,0,6.0,193.0,2.6,19.3,198.0,189.96,147.38
2018,8,29,10,15,4.0,176.5,2.65,19.4,180.0,171.52,132.53
2018,8,29,10,30,2.0,160.0,2.7,19.5,162.0,153.3,117.87
2018,8,29,10,45,4.5,178.0,2.75,19.6,182.0,173.19,133.52
2018,8,29,11,0,7.0,196.0,2.8,19.7,202.0,193.06,148.99
2018,8,29,11,15,20.5,265.0,2.9,19.75,283.0,283.68,219.51
2018,8,29,11,30,34.0,334.0,3.0,19.8,364.0,366.92,282.68
2018,8,29,11,45,62.5,372.5,3.05,19.9,427.5,432.48,332.16
2018,8,29,12,0,91.0,411.0,3.1,20.0,491.0,496.56,379.78
2018,8,29,12,15,173.0,410.5,3.1,20.0,562.5,578.89,442.07
2018,8,29,12,30,255.0,410.0,3.1,20.0,634.0,655.01,498.47
2018,8,29,12,45,403.0,348.5,3.1,20.05,698.0,721.86,549.91
2018,8,29,13,0,551.0,287.0,3.1,20.1,762.0,773.15,589.54
2018,8,29,13,15,670.0,224.5,3.15,20.1,791.0,790.72,604.9
2018,8,29,13,30,789.0,162.0,3.2,20.1,820.0,794.67,609.56
2018,8,29,13,45,800.5,151.0,3.2,20.1,802.0,759.01,584.92
2018,8,29,14,0,812.0,140.0,3.2,20.1,784.0,720.14,557.33
2018,8,29,14,15,842.5,121.0,3.15,20.05,766.0,683.13,530.3
2018,8,29,14,30,873.0,102.0,3.1,20.0,748.0,641.58,499.05
2018,8,29,14,45,861.5,100.0,3.05,20.0,710.5,587.85,457.17
2018,8,29,15,0,850.0,98.0,3.0,20.0,673.0,533.38,413.61
2018,8,29,15,15,835.0,95.5,3.0,20.0,630.0,474.11,365.29
2018,8,29,15,30,820.0,93.0,3.0,20.0,587.0,416.69,316.88
2018,8,29,15,45,798.0,91.0,2.85,19.9,539.5,357.76,266.01
2018,8,29,16,0,776.0,89.0,2.7,19.8,492.0,300.4,215.49
2018,8,29,16,15,694.5,95.5,2.7,19.65,429.0,235.24,160.94
2018,8,29,16,30,613.0,102.0,2.7,19.5,366.0,182.21,118.18
2018,8,29,16,45,548.0,98.0,2.7,19.4,311.0,131.72,80.75
2018,8,29,17,0,483.0,94.0,2.7,19.3,256.0,89.12,56.4
2018,8,29,17,15,405.0,84.5,2.65,19.1,204.0,60.75,47.72
2018,8,29,17,30,327.0,75.0,2.6,18.9,152.0,55.22,42.77
2018,8,29,17,45,286.5,59.5,2.6,18.75,114.5,44.79,33.31
2018,8,29,18,0,246.0,44.0,2.6,18.6,77.0,33.83,23.17
2018,8,29,18,15,182.5,31.0,2.6,18.4,49.5,24.38,12.25
