Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,30,119.0,18.0,2.6,18.2,22.0,17.16,0.0
2018,8,29,18,45,59.5,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.91,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.7,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,6.94,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,10.18,2.83
2018,8,30,6,45,0.0,15.5,1.65,17.6,15.5,14.36,6.47
2018,8,30,7,0,0.0,20.0,1.6,17.7,20.0,18.54,10.09
2018,8,30,7,15,0.0,27.5,1.55,17.75,27.5,25.51,16.03
2018,8,30,7,30,0.0,35.0,1.5,17.8,35.0,32.49,21.9
2018,8,30,7,45,0.0,56.0,1.4,17.85,56.0,52.06,38.28
2018,8,30,8,0,0.0,77.0,1.3,17.9,77.0,71.68,54.46
2018,8,30,8,15,2.5,113.0,1.25,17.95,114.5,108.83,84.89
2018,8,30,8,30,5.0,149.0,1.2,18.0,152.0,146.92,115.47
2018,8,30,8,45,16.5,186.5,1.15,18.1,196.5,194.6,153.43
2018,8,30,9,0,28.0,224.0,1.1,18.2,241.0,254.48,200.01
2018,8,30,9,15,28.5,230.0,1.15,18.3,248.5,260.77,204.11
2018,8,30,9,30,29.0,236.0,1.2,18.4,256.0,267.1,208.52
2018,8,30,9,45,45.0,256.0,1.2,18.55,289.0,303.26,236.23
2018,8,30,10,0,61.0,276.0,1.2,18.7,322.0,339.75,263.65
2018,8,30,10,15,95.5,312.5,1.3,18.8,387.5,426.04,328.44
2018,8,30,10,30,130.0,349.0,1.4,18.9,453.0,498.91,381.73
2018,8,30,10,45,143.5,372.5,1.55,19.0,490.5,536.24,408.36
2018,8,30,11,0,157.0,396.0,1.7,19.1,528.0,572.63,434.43
2018,8,30,11,15,120.5,400.5,1.8,19.15,503.0,537.97,408.11
2018,8,30,11,30,84.0,405.0,1.9,19.2,478.0,490.77,373.08
2018,8,30,11,45,127.5,413.5,2.05,19.25,525.0,550.21,417.98
2018,8,30,12,0,171.0,422.0,2.2,19.3,572.0,595.51,451.72
2018,8,30,12,15,219.0,418.5,2.3,19.3,610.5,630.33,478.01
2018,8,30,12,30,267.0,415.0,2.4,19.3,649.0,670.93,508.11
2018,8,30,12,45,426.5,338.0,2.55,19.35,706.5,732.12,556.59
2018,8,30,13,0,586.0,261.0,2.7,19.4,764.0,778.61,593.96
2018,8,30,13,15,504.5,291.0,2.85,19.35,718.0,715.06,547.57
2018,8,30,13,30,423.0,321.0,3.0,19.3,672.0,656.05,504.36
2018,8,30,13,45,433.5,303.0,3.15,19.25,653.5,625.42,483.52
2018,8,30,14,0,444.0,285.0,3.3,19.2,635.0,592.95,460.65
2018,8,30,14,15,643.5,199.5,3.4,19.15,685.0,623.06,486.54
2018,8,30,14,30,843.0,114.0,3.5,19.1,735.0,632.24,495.15
2018,8,30,14,45,831.5,111.5,3.65,19.0,697.5,578.67,453.45
2018,8,30,15,0,820.0,109.0,3.8,18.9,660.0,524.48,410.25
2018,8,30,15,15,804.0,106.5,3.8,18.9,617.5,467.86,363.37
2018,8,30,15,30,788.0,104.0,3.8,18.9,575.0,411.63,315.45
2018,8,30,15,45,766.0,100.5,4.05,18.7,528.0,353.09,265.01
2018,8,30,16,0,744.0,97.0,4.3,18.5,481.0,296.21,214.88
2018,8,30,16,15,713.0,94.0,4.35,18.3,431.0,236.03,162.15
2018,8,30,16,30,682.0,91.0,4.4,18.1,381.0,182.28,116.2
2018,8,30,16,45,638.0,86.0,4.5,17.95,329.0,129.02,75.61
2018,8,30,17,0,594.0,81.0,4.6,17.8,277.0,81.11,48.12
2018,8,30,17,15,534.0,74.0,4.65,17.6,226.5,53.04,41.24
2018,8,30,17,30,474.0,67.0,4.7,17.4,176.0,50.22,38.62
2018,8,30,17,45,385.0,56.5,4.7,17.2,130.0,42.74,31.68
2018,8,30,18,0,296.0,46.0,4.7,17.0,84.0,35.63,24.74
2018,8,30,18,15,193.0,31.5,4.65,16.9,52.0,24.91,11.71
2018,8,30,18,30,90.0,17.0,4.6,16.8,20.0,16.2,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.7,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.91,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.7,0.0
2018,8,31,6,15,0.0,8.5,4.45,16.1,8.5,7.87,0.61
2018,8,31,6,30,0.0,13.0,4.4,16.2,13.0,12.04,4.39
2018,8,31,6,45,0.0,18.0,4.35,16.35,18.0,16.68,8.46
2018,8,31,7,0,0.0,23.0,4.3,16.5,23.0,21.32,12.5
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,28.3,18.45
2018,8,31,7,30,0.0,38.0,4.1,16.8,38.0,35.28,24.33
2018,8,31,7,45,0.0,52.5,3.95,16.95,52.5,48.8,35.65
2018,8,31,8,0,0.0,67.0,3.8,17.1,67.0,62.33,46.85
2018,8,31,8,15,0.0,91.0,3.6,17.35,91.0,85.04,65.5
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,108.54,84.54
2018,8,31,8,45,1.0,140.5,3.25,17.8,141.0,134.52,105.4
2018,8,31,9,0,2.0,166.0,3.1,18.0,167.0,160.67,126.11
2018,8,31,9,15,6.5,192.0,3.0,18.25,196.5,190.59,149.7
2018,8,31,9,30,11.0,218.0,2.9,18.5,226.0,220.74,173.15
2018,8,31,9,45,15.0,240.5,2.75,18.75,251.5,246.99,193.2
2018,8,31,10,0,19.0,263.0,2.6,19.0,277.0,273.3,213.05
2018,8,31,10,15,27.5,293.0,2.65,19.2,314.5,324.88,252.36
2018,8,31,10,30,36.0,323.0,2.7,19.4,352.0,364.29,281.83
2018,8,31,10,45,45.5,345.5,2.7,19.6,383.0,396.34,305.5
2018,8,31,11,0,55.0,368.0,2.7,19.8,414.0,428.01,328.68
2018,8,31,11,15,77.5,388.0,2.9,19.85,454.0,469.34,359.92
2018,8,31,11,30,100.0,408.0,3.1,19.9,494.0,509.82,390.25
2018,8,31,11,45,139.5,418.0,3.3,19.95,539.0,566.68,432.9
2018,8,31,12,0,179.0,428.0,3.5,20.0,584.0,609.4,464.97
2018,8,31,12,15,262.5,405.5,3.8,19.9,634.5,667.39,510.11
2018,8,31,12,30,346.0,383.0,4.1,19.8,685.0,710.83,544.53
2018,8,31,12,45,553.5,279.0,4.35,19.75,755.5,786.38,605.62
2018,8,31,13,0,761.0,175.0,4.6,19.7,826.0,840.67,649.22
2018,8,31,13,15,842.5,131.5,4.9,19.55,839.0,832.92,645.99
2018,8,31,13,30,924.0,88.0,5.2,19.4,852.0,822.65,641.23
2018,8,31,13,45,919.0,87.5,5.5,19.25,828.5,780.66,613.17
2018,8,31,14,0,914.0,87.0,5.8,19.1,805.0,736.33,582.89
2018,8,31,14,15,857.5,106.5,6.0,18.9,759.0,674.81,537.04
2018,8,31,14,30,801.0,126.0,6.2,18.7,713.0,615.87,490.78
2018,8,31,14,45,642.5,178.0,6.4,18.45,633.0,530.56,422.35
2018,8,31,15,0,484.0,230.0,6.6,18.2,553.0,457.75,363.24
2018,8,31,15,15,574.5,183.0,6.6,18.2,542.0,428.15,337.9
2018,8,31,15,30,665.0,136.0,6.6,18.2,531.0,386.48,300.8
2018,8,31,15,45,569.0,148.5,6.7,17.85,467.0,323.26,247.66
2018,8,31,16,0,473.0,161.0,6.8,17.5,403.0,269.13,202.5
2018,8,31,16,15,363.0,162.5,6.7,17.35,337.0,213.82,158.12
2018,8,31,16,30,253.0,164.0,6.6,17.2,271.0,174.38,128.95
2018,8,31,16,45,266.5,139.5,6.5,17.0,238.5,137.22,98.57
2018,8,31,17,0,280.0,115.0,6.4,16.8,206.0,98.92,71.49
2018,8,31,17,15,314.5,92.0,6.3,16.6,177.0,66.51,53.28
2018,8,31,17,30,349.0,69.0,6.2,16.4,148.0,50.98,39.41
2018,8,31,17,45,247.5,57.0,6.05,16.2,105.5,43.04,32.02
2018,8,31,18,0,146.0,45.0,5.9,16.0,63.0,36.38,25.35
2018,8,31,18,15,106.0,29.5,5.75,15.95,39.5,24.2,9.89
2018,8,31,18,30,66.0,14.0,5.6,15.9,16.0,13.34,0.0
2018,8,31,18,45,33.0,7.0,5.5,15.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,3.0,2.85,15.5,3.0,2.86,0.0
2018,9,1,6,0,0.0,6.0,2.9,15.7,6.0,5.55,0.0
2018,9,1,6,15,0.0,13.0,2.7,15.85,13.0,12.04,3.9
2018,9,1,6,30,0.0,20.0,2.5,16.0,20.0,18.54,9.82
2018,9,1,6,45,0.0,28.5,2.3,16.2,28.5,26.44,16.73
2018,9,1,7,0,0.0,37.0,2.1,16.4,37.0,34.35,23.58
2018,9,1,7,15,0.0,42.0,1.95,16.5,42.0,39.0,27.58
2018,9,1,7,30,0.0,47.0,1.8,16.6,47.0,43.66,31.48
2018,9,1,7,45,0.0,58.5,1.65,16.75,58.5,54.39,40.42
2018,9,1,8,0,0.0,70.0,1.5,16.9,70.0,65.14,49.24
2018,9,1,8,15,0.0,92.0,1.55,17.05,92.0,86.04,66.37
2018,9,1,8,30,0.0,114.0,1.6,17.2,114.0,107.57,83.78
2018,9,1,8,45,0.0,122.5,1.6,17.35,122.5,115.71,90.06
2018,9,1,9,0,0.0,131.0,1.6,17.5,131.0,123.87,96.34
2018,9,1,9,15,0.5,142.0,1.75,17.65,142.5,134.96,105.0
2018,9,1,9,30,1.0,153.0,1.9,17.8,154.0,146.08,113.63
2018,9,1,9,45,1.5,161.0,2.1,17.95,162.0,154.25,119.89
2018,9,1,10,0,2.0,169.0,2.3,18.1,170.0,162.43,126.15
2018,9,1,10,15,3.5,176.0,2.45,18.15,178.5,170.6,132.5
2018,9,1,10,30,5.0,183.0,2.6,18.2,187.0,178.78,138.85
2018,9,1,10,45,6.0,189.5,2.75,18.25,194.5,185.97,144.39
2018,9,1,11,0,7.0,196.0,2.9,18.3,202.0,193.11,149.91
2018,9,1,11,15,6.5,191.5,3.1,18.35,197.0,187.99,145.75
2018,9,1,11,30,6.0,187.0,3.3,18.4,192.0,182.89,141.65
2018,9,1,11,45,7.0,196.0,3.5,18.4,202.0,192.3,149.09
2018,9,1,12,0,8.0,205.0,3.7,18.4,212.0,201.6,156.43
2018,9,1,12,15,8.0,206.5,3.8,18.4,213.5,202.62,157.22
2018,9,1,12,30,8.0,208.0,3.9,18.4,215.0,203.58,158.01
2018,9,1,12,45,8.0,209.0,4.05,18.4,216.0,204.01,158.42
2018,9,1,13,0,8.0,210.0,4.2,18.4,217.0,204.39,158.83
2018,9,1,13,15,7.5,208.0,4.35,18.3,214.5,201.46,156.71
2018,9,1,13,30,7.0,206.0,4.5,18.2,212.0,198.54,154.62
2018,9,1,13,45,142.0,187.5,4.65,18.1,299.0,290.24,231.42
2018,9,1,14,0,277.0,169.0,4.8,18.0,386.0,363.42,291.74
2018,9,1,14,15,476.5,159.0,4.9,17.9,514.0,471.82,378.4
2018,9,1,14,30,676.0,149.0,5.0,17.8,642.0,558.33,445.23
2018,9,1,14,45,664.5,143.5,5.1,17.65,607.0,509.46,405.84
2018,9,1,15,0,653.0,138.0,5.2,17.5,572.0,460.42,365.76
2018,9,1,15,15,671.0,135.0,5.2,17.5,555.0,427.07,336.3
2018,9,1,15,30,689.0,132.0,5.2,17.5,538.0,390.58,303.11
2018,9,1,15,45,613.5,131.5,5.25,17.2,471.0,321.64,245.11
2018,9,1,16,0,538.0,131.0,5.3,16.9,404.0,260.85,193.74
2018,9,1,16,15,403.0,142.0,5.25,16.75,334.5,204.56,149.01
2018,9,1,16,30,268.0,153.0,5.2,16.6,265.0,167.34,122.61
2018,9,1,16,45,328.5,126.5,5.15,16.4,245.0,132.38,92.27
2018,9,1,17,0,389.0,100.0,5.1,16.2,225.0,85.52,58.52
2018,9,1,17,15,419.0,84.5,5.05,16.0,196.5,61.31,48.81
2018,9,1,17,30,449.0,69.0,5.0,15.8,168.0,52.73,41.03
2018,9,1,17,45,364.5,56.0,4.95,15.6,122.5,42.58,31.64
2018,9,1,18,0,280.0,43.0,4.9,15.4,77.0,33.43,22.76
2018,9,1,18,15,178.0,28.5,4.9,15.35,46.5,22.62,7.08
2018,9,1,18,30,76.0,14.0,4.9,15.3,16.0,13.34,0.0
2018,9,1,18,45,38.0,7.0,4.85,15.25,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,23.19,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,66.04,0.0
2018,9,2,6,15,186.5,36.0,1.95,15.4,59.5,126.99,91.07
2018,9,2,6,30,267.0,51.0,1.9,15.6,92.0,187.9,146.96
2018,9,2,6,45,181.0,59.0,1.85,15.75,91.5,160.65,128.87
2018,9,2,7,0,95.0,67.0,1.8,15.9,91.0,124.86,100.59
2018,9,2,7,15,47.5,80.0,1.8,16.1,92.0,108.38,86.81
2018,9,2,7,30,0.0,93.0,1.8,16.3,93.0,88.89,69.51
2018,9,2,7,45,0.5,114.0,1.75,16.5,114.0,110.14,86.99
2018,9,2,8,0,1.0,135.0,1.7,16.7,135.0,131.4,104.14
2018,9,2,8,15,4.5,155.5,1.65,16.9,157.5,154.44,122.57
2018,9,2,8,30,8.0,176.0,1.6,17.1,180.0,177.72,140.92
2018,9,2,8,45,11.5,194.5,1.6,17.3,201.0,199.1,157.54
2018,9,2,9,0,15.0,213.0,1.6,17.5,222.0,220.67,174.12
2018,9,2,9,15,15.5,223.0,1.65,17.7,233.0,230.81,181.48
2018,9,2,9,30,16.0,233.0,1.7,17.9,244.0,240.98,188.89
2018,9,2,9,45,14.5,235.5,1.7,18.05,246.0,241.56,188.75
2018,9,2,10,0,13.0,238.0,1.7,18.2,248.0,242.16,188.68
2018,9,2,10,15,17.5,262.0,1.75,18.35,276.0,270.4,210.28
2018,9,2,10,30,22.0,286.0,1.8,18.5,304.0,298.61,231.56
2018,9,2,10,45,27.0,309.0,1.8,18.6,331.5,339.22,261.99
2018,9,2,11,0,32.0,332.0,1.8,18.7,359.0,367.07,282.46
2018,9,2,11,15,33.0,339.0,1.9,18.75,367.0,373.62,287.15
2018,9,2,11,30,34.0,346.0,2.0,18.8,375.0,379.92,291.79
2018,9,2,11,45,37.5,356.5,2.1,18.9,389.0,391.99,300.8
2018,9,2,12,0,41.0,367.0,2.2,19.0,403.0,403.59,309.45
2018,9,2,12,15,46.5,374.0,2.35,18.95,414.5,412.98,316.85
2018,9,2,12,30,52.0,381.0,2.5,18.9,426.0,421.76,323.85
2018,9,2,12,45,62.5,385.5,2.7,18.85,439.0,431.79,332.1
2018,9,2,13,0,73.0,390.0,2.9,18.8,452.0,440.83,339.62
2018,9,2,13,15,86.5,388.0,3.1,18.65,460.0,444.86,343.68
2018,9,2,13,30,100.0,386.0,3.3,18.5,468.0,447.59,346.77
2018,9,2,13,45,214.0,336.5,3.45,18.35,505.0,482.94,377.15
2018,9,2,14,0,328.0,287.0,3.6,18.2,542.0,507.05,398.26
2018,9,2,14,15,557.0,214.0,3.75,18.05,626.5,575.44,453.52
2018,9,2,14,30,786.0,141.0,3.9,17.9,711.0,617.04,486.47
2018,9,2,14,45,713.0,150.0,4.05,17.75,646.0,540.91,426.88
2018,9,2,15,0,640.0,159.0,4.2,17.6,581.0,471.38,371.64
2018,9,2,15,15,597.5,157.0,4.2,17.6,530.5,412.06,322.96
2018,9,2,15,30,555.0,155.0,4.2,17.6,480.0,356.52,276.4
2018,9,2,15,45,544.0,148.5,4.3,17.25,445.0,311.67,237.58
2018,9,2,16,0,533.0,142.0,4.4,16.9,410.0,266.85,198.06
2018,9,2,16,15,518.5,131.5,4.35,16.7,369.5,219.44,156.39
2018,9,2,16,30,504.0,121.0,4.3,16.5,329.0,173.53,117.29
2018,9,2,16,45,480.0,109.0,4.2,16.3,285.0,127.2,81.94
2018,9,2,17,0,456.0,97.0,4.1,16.1,241.0,83.83,56.53
2018,9,2,17,15,412.5,84.0,4.05,15.9,196.0,61.1,48.63
2018,9,2,17,30,369.0,71.0,4.0,15.7,151.0,52.89,41.15
2018,9,2,17,45,293.0,57.0,3.9,15.5,109.5,43.41,32.32
2018,9,2,18,0,217.0,43.0,3.8,15.3,68.0,33.49,22.65
2018,9,2,18,15,126.5,26.0,3.75,15.25,39.0,20.6,3.57
2018,9,2,18,30,36.0,9.0,3.7,15.2,10.0,8.58,0.0
2018,9,2,18,45,18.0,4.5,3.65,15.15,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.81,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,7.41,0.0
2018,9,3,6,15,0.0,17.5,2.0,15.3,17.5,16.23,7.06
2018,9,3,6,30,0.0,27.0,2.0,15.5,27.0,25.05,15.24
2018,9,3,6,45,0.0,39.5,2.0,15.7,39.5,36.69,25.4
2018,9,3,7,0,0.0,52.0,2.0,15.9,52.0,48.34,35.47
2018,9,3,7,15,0.0,61.0,1.95,16.05,61.0,56.73,42.64
2018,9,3,7,30,0.0,70.0,1.9,16.2,70.0,65.23,49.74
2018,9,3,7,45,0.0,92.0,1.9,16.4,92.0,86.96,67.78
2018,9,3,8,0,0.0,114.0,1.9,16.6,114.0,108.79,85.6
2018,9,3,8,15,1.0,136.5,1.85,16.75,137.0,131.93,104.27
2018,9,3,8,30,2.0,159.0,1.8,16.9,160.0,155.16,122.74
2018,9,3,8,45,5.5,177.5,1.8,17.1,181.0,176.38,139.43
2018,9,3,9,0,9.0,196.0,1.8,17.3,202.0,197.8,156.11
2018,9,3,9,15,13.0,216.0,1.8,17.4,225.0,221.38,174.4
2018,9,3,9,30,17.0,236.0,1.8,17.5,248.0,245.11,192.61
2018,9,3,9,45,18.0,249.0,1.8,17.65,262.0,258.85,202.73
2018,9,3,10,0,19.0,262.0,1.8,17.8,276.0,272.55,212.81
2018,9,3,10,15,35.0,296.5,1.85,17.95,323.5,336.48,261.88
2018,9,3,10,30,51.0,331.0,1.9,18.1,371.0,388.27,300.72
2018,9,3,10,45,87.0,363.5,2.0,18.2,434.5,457.4,352.85
2018,9,3,11,0,123.0,396.0,2.1,18.3,498.0,539.44,413.16
2018,9,3,11,15,144.5,406.5,2.15,18.35,528.5,568.6,434.1
2018,9,3,11,30,166.0,417.0,2.2,18.4,559.0,596.66,454.48
2018,9,3,11,45,155.0,419.5,2.25,18.45,552.5,583.45,444.32
2018,9,3,12,0,144.0,422.0,2.3,18.5,546.0,569.74,434.12
2018,9,3,12,15,124.5,419.0,2.4,18.5,526.0,542.07,413.87
2018,9,3,12,30,105.0,416.0,2.5,18.5,506.0,505.69,387.27
2018,9,3,12,45,109.5,412.0,2.6,18.55,505.0,500.04,383.74
2018,9,3,13,0,114.0,408.0,2.7,18.6,504.0,500.76,384.65
2018,9,3,13,15,113.0,399.0,2.8,18.5,492.5,483.37,372.36
2018,9,3,13,30,112.0,390.0,2.9,18.4,481.0,465.79,359.92
2018,9,3,13,45,220.0,339.0,3.05,18.35,511.5,493.32,384.15
2018,9,3,14,0,328.0,288.0,3.2,18.3,542.0,507.34,397.49
2018,9,3,14,15,489.5,229.0,3.3,18.1,590.5,542.49,426.79
2018,9,3,14,30,651.0,170.0,3.4,17.9,639.0,559.62,441.15
2018,9,3,14,45,609.5,170.0,3.55,17.75,591.0,500.1,394.53
2018,9,3,15,0,568.0,170.0,3.7,17.6,543.0,443.57,349.51
2018,9,3,15,15,554.5,163.0,3.7,17.6,506.5,396.63,310.57
2018,9,3,15,30,541.0,156.0,3.7,17.6,470.0,350.4,271.23
2018,9,3,15,45,525.5,147.5,3.75,17.2,431.5,302.39,230.11
2018,9,3,16,0,510.0,139.0,3.8,16.8,393.0,256.42,189.97
2018,9,3,16,15,496.0,129.0,3.75,16.65,354.5,210.96,150.07
2018,9,3,16,30,482.0,119.0,3.7,16.5,316.0,166.94,112.73
2018,9,3,16,45,452.5,108.0,3.6,16.3,272.5,122.32,79.24
2018,9,3,17,0,423.0,97.0,3.5,16.1,229.0,81.31,55.87
2018,9,3,17,15,369.5,84.0,3.35,15.95,183.5,61.18,48.67
2018,9,3,17,30,316.0,71.0,3.2,15.8,138.0,52.95,41.15
2018,9,3,17,45,246.0,56.0,3.1,15.6,99.0,42.69,31.62
2018,9,3,18,0,176.0,41.0,3.0,15.4,60.0,31.95,21.12
2018,9,3,18,15,103.5,25.0,2.85,15.3,34.5,20.6,0.12
2018,9,3,18,30,31.0,9.0,2.7,15.2,9.0,8.58,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,50.5,8.5,2.6,15.35,11.0,20.65,0.0
2018,9,4,6,0,101.0,17.0,2.7,15.6,22.0,58.51,0.0
2018,9,4,6,15,185.5,28.5,2.75,15.8,51.0,116.7,81.52
2018,9,4,6,30,270.0,40.0,2.8,16.0,80.0,175.02,136.31
2018,9,4,6,45,191.5,39.0,2.8,16.25,73.0,148.89,119.19
2018,9,4,7,0,113.0,38.0,2.8,16.5,66.0,106.22,85.23
2018,9,4,7,15,56.5,42.0,2.75,16.7,56.0,77.56,61.12
2018,9,4,7,30,0.0,46.0,2.7,16.9,46.0,42.73,30.63
2018,9,4,7,45,0.0,54.0,2.6,17.1,54.0,50.19,36.83
2018,9,4,8,0,0.0,62.0,2.5,17.3,62.0,57.67,42.94
2018,9,4,8,15,0.0,83.0,2.4,17.45,83.0,77.29,59.09
2018,9,4,8,30,0.0,104.0,2.3,17.6,104.0,97.7,75.66
2018,9,4,8,45,0.0,123.5,2.25,17.75,123.5,116.79,90.94
2018,9,4,9,0,0.0,143.0,2.2,17.9,143.0,135.92,106.09
2018,9,4,9,15,1.0,160.0,2.2,18.05,160.5,153.47,119.85
2018,9,4,9,30,2.0,177.0,2.2,18.2,178.0,171.06,133.54
2018,9,4,9,45,5.5,195.5,2.15,18.35,199.5,192.55,150.3
2018,9,4,10,0,9.0,214.0,2.1,18.5,221.0,214.14,166.96
2018,9,4,10,15,15.5,250.0,2.1,18.65,262.0,256.39,199.66
2018,9,4,10,30,22.0,286.0,2.1,18.8,303.0,298.78,231.91
2018,9,4,10,45,29.0,310.5,2.1,18.9,334.0,343.09,265.25
2018,9,4,11,0,36.0,335.0,2.1,19.0,365.0,374.52,288.51
2018,9,4,11,15,41.5,349.5,2.2,19.05,384.5,393.4,302.52
2018,9,4,11,30,47.0,364.0,2.3,19.1,404.0,411.82,316.23
2018,9,4,11,45,58.5,380.0,2.35,19.15,430.0,437.07,335.1
2018,9,4,12,0,70.0,396.0,2.4,19.2,456.0,461.46,353.23
2018,9,4,12,15,84.0,402.0,2.5,19.2,474.0,476.87,365.08
2018,9,4,12,30,98.0,408.0,2.6,19.2,492.0,491.19,376.16
2018,9,4,12,45,89.5,400.0,2.7,19.2,476.0,470.29,360.76
2018,9,4,13,0,81.0,392.0,2.8,19.2,460.0,449.67,345.67
2018,9,4,13,15,66.5,372.5,2.95,19.05,427.5,413.25,318.85
2018,9,4,13,30,52.0,353.0,3.1,18.9,395.0,378.03,292.68
2018,9,4,13,45,146.0,304.0,3.3,18.8,417.5,400.87,313.57
2018,9,4,14,0,240.0,255.0,3.5,18.7,440.0,413.98,326.3
2018,9,4,14,15,440.5,202.0,3.65,18.5,524.0,484.08,383.31
2018,9,4,14,30,641.0,149.0,3.8,18.3,608.0,532.24,421.43
2018,9,4,14,45,630.0,144.5,3.95,18.15,575.5,486.23,384.68
2018,9,4,15,0,619.0,140.0,4.1,18.0,543.0,440.08,347.2
2018,9,4,15,15,606.0,134.0,4.1,18.0,506.5,391.74,306.62
2018,9,4,15,30,593.0,128.0,4.1,18.0,470.0,343.91,265.45
2018,9,4,15,45,573.5,122.0,4.15,17.55,429.5,294.68,222.85
2018,9,4,16,0,554.0,116.0,4.2,17.1,389.0,247.14,181.01
2018,9,4,16,15,531.0,110.0,4.15,16.85,349.0,200.77,140.29
2018,9,4,16,30,508.0,104.0,4.1,16.6,309.0,156.95,103.38
2018,9,4,16,45,494.5,95.0,4.05,16.35,271.5,114.09,71.03
2018,9,4,17,0,481.0,86.0,4.0,16.1,234.0,72.98,48.87
2018,9,4,17,15,422.0,75.0,3.9,15.9,186.5,54.68,42.93
2018,9,4,17,30,363.0,64.0,3.8,15.7,139.0,47.76,36.57
2018,9,4,17,45,296.5,51.5,3.7,15.45,101.0,39.32,28.63
2018,9,4,18,0,230.0,39.0,3.6,15.2,63.0,30.49,19.65
2018,9,4,18,15,138.5,24.0,3.5,15.2,36.0,19.14,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.2,9.0,8.58,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.6,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.7,0.0
2018,9,5,6,15,0.0,9.5,2.3,14.95,9.5,8.79,1.1
2018,9,5,6,30,0.0,15.0,2.3,15.1,15.0,13.89,5.93
2018,9,5,6,45,0.0,21.5,2.3,15.3,21.5,19.93,11.25
2018,9,5,7,0,0.0,28.0,2.3,15.5,28.0,25.97,16.52
2018,9,5,7,15,0.0,31.0,2.3,15.65,31.0,28.76,18.95
2018,9,5,7,30,0.0,34.0,2.3,15.8,34.0,31.56,21.31
2018,9,5,7,45,0.0,44.5,2.3,16.0,44.5,41.34,29.53
2018,9,5,8,0,0.0,55.0,2.3,16.2,55.0,51.13,37.66
2018,9,5,8,15,0.0,69.0,2.35,16.35,69.0,64.21,48.45
2018,9,5,8,30,0.0,83.0,2.4,16.5,83.0,77.3,59.13
2018,9,5,8,45,0.0,90.0,2.45,16.7,90.0,83.87,64.3
2018,9,5,9,0,0.0,97.0,2.5,16.9,97.0,90.58,69.57
2018,9,5,9,15,0.0,105.5,2.65,17.0,105.5,98.78,76.06
2018,9,5,9,30,0.0,114.0,2.8,17.1,114.0,106.98,82.52
2018,9,5,9,45,0.0,118.0,2.9,17.2,118.0,110.81,85.41
2018,9,5,10,0,0.0,122.0,3.0,17.3,122.0,114.65,88.32
2018,9,5,10,15,0.5,135.5,3.15,17.35,136.0,128.17,99.08
2018,9,5,10,30,1.0,149.0,3.3,17.4,150.0,141.69,109.8
2018,9,5,10,45,3.0,165.5,3.4,17.45,168.0,159.61,124.05
2018,9,5,11,0,5.0,182.0,3.5,17.5,186.0,177.51,138.22
2018,9,5,11,15,7.0,200.5,3.55,17.5,206.5,197.31,153.84
2018,9,5,11,30,9.0,219.0,3.6,17.5,227.0,217.01,169.33
2018,9,5,11,45,13.0,252.0,3.7,17.55,263.5,252.69,197.3
2018,9,5,12,0,17.0,285.0,3.8,17.6,300.0,288.13,224.84
2018,9,5,12,15,16.5,283.5,3.9,17.55,298.0,285.22,222.55
2018,9,5,12,30,16.0,282.0,4.0,17.5,296.0,282.28,220.36
2018,9,5,12,45,16.5,282.0,4.05,17.45,296.0,281.63,220.0
2018,9,5,13,0,17.0,282.0,4.1,17.4,296.0,280.86,219.57
2018,9,5,13,15,33.5,294.0,4.2,17.3,321.0,309.71,242.86
2018,9,5,13,30,50.0,306.0,4.3,17.2,346.0,331.17,260.26
2018,9,5,13,45,72.5,330.0,4.35,17.1,386.5,366.71,288.54
2018,9,5,14,0,95.0,354.0,4.4,17.0,427.0,399.4,314.36
2018,9,5,14,15,87.5,336.5,4.45,16.9,401.5,371.09,292.66
2018,9,5,14,30,80.0,319.0,4.5,16.8,376.0,343.51,271.56
2018,9,5,14,45,71.0,297.5,4.55,16.7,346.0,312.34,247.45
2018,9,5,15,0,62.0,276.0,4.6,16.6,316.0,282.29,224.03
2018,9,5,15,15,51.5,252.0,4.6,16.6,283.5,250.6,199.03
2018,9,5,15,30,41.0,228.0,4.6,16.6,251.0,220.39,175.07
2018,9,5,15,45,39.0,208.0,4.65,16.35,228.5,197.8,157.2
2018,9,5,16,0,37.0,188.0,4.7,16.1,206.0,175.65,139.47
2018,9,5,16,15,52.0,170.0,4.65,15.95,192.5,158.99,125.38
2018,9,5,16,30,67.0,152.0,4.6,15.8,179.0,140.57,109.69
2018,9,5,16,45,103.0,134.0,4.55,15.65,168.5,118.48,90.54
2018,9,5,17,0,139.0,116.0,4.5,15.5,158.0,95.26,73.37
2018,9,5,17,15,118.5,95.0,4.45,15.35,126.0,76.41,62.18
2018,9,5,17,30,98.0,74.0,4.4,15.2,94.0,60.6,47.87
2018,9,5,17,45,63.5,54.5,4.35,15.0,66.0,45.38,33.85
2018,9,5,18,0,29.0,35.0,4.3,14.8,38.0,30.8,19.57
2018,9,5,18,15,14.5,20.0,4.25,14.75,21.5,17.8,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.77,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.81,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.0,9.5,8.79,1.03
2018,9,6,6,30,0.0,15.0,2.2,14.1,15.0,13.89,5.95
2018,9,6,6,45,0.0,22.5,2.15,14.25,22.5,20.86,12.09
2018,9,6,7,0,0.0,30.0,2.1,14.4,30.0,27.83,18.2
2018,9,6,7,15,0.0,37.0,2.1,14.6,37.0,34.35,23.82
2018,9,6,7,30,0.0,44.0,2.1,14.8,44.0,40.87,29.36
2018,9,6,7,45,0.0,53.0,2.1,15.0,53.0,49.26,36.39
2018,9,6,8,0,0.0,62.0,2.1,15.2,62.0,57.66,43.34
2018,9,6,8,15,0.0,72.5,2.2,15.4,72.5,67.48,51.38
2018,9,6,8,30,0.0,83.0,2.3,15.6,83.0,77.3,59.35
2018,9,6,8,45,0.0,93.0,2.4,15.85,93.0,86.77,66.94
2018,9,6,9,0,0.0,103.0,2.5,16.1,103.0,96.42,74.62
2018,9,6,9,15,0.0,112.5,2.7,16.3,112.5,105.6,81.87
2018,9,6,9,30,0.0,122.0,2.9,16.5,122.0,114.77,89.08
2018,9,6,9,45,0.5,132.0,3.05,16.65,132.5,124.91,97.08
2018,9,6,10,0,1.0,142.0,3.2,16.8,143.0,135.06,105.06
2018,9,6,10,15,3.0,161.5,3.3,16.95,164.0,155.97,121.72
2018,9,6,10,30,5.0,181.0,3.4,17.1,185.0,176.92,138.28
2018,9,6,10,45,6.0,189.5,3.5,17.25,194.5,186.06,145.32
2018,9,6,11,0,7.0,198.0,3.6,17.4,204.0,195.15,152.34
2018,9,6,11,15,8.5,212.5,3.6,17.5,219.5,210.55,164.36
2018,9,6,11,30,10.0,227.0,3.6,17.6,235.0,225.83,176.23
2018,9,6,11,45,13.5,256.5,3.65,17.7,268.0,257.61,201.04
2018,9,6,12,0,17.0,286.0,3.7,17.8,301.0,289.14,225.42
2018,9,6,12,15,19.5,299.0,3.65,17.9,316.0,303.2,236.14
2018,9,6,12,30,22.0,312.0,3.6,18.0,331.0,316.94,246.64
2018,9,6,12,45,21.5,305.5,3.6,18.1,324.0,308.77,240.27
2018,9,6,13,0,21.0,299.0,3.6,18.2,317.0,300.6,234.01
2018,9,6,13,15,18.5,285.0,3.6,18.25,300.5,283.65,220.96
2018,9,6,13,30,16.0,271.0,3.6,18.3,284.0,266.96,208.11
2018,9,6,13,45,126.0,237.5,3.65,18.35,334.0,322.16,254.57
2018,9,6,14,0,236.0,204.0,3.7,18.4,384.0,361.66,287.61
2018,9,6,14,15,455.0,165.0,3.7,18.4,494.0,458.16,364.86
2018,9,6,14,30,674.0,126.0,3.7,18.4,604.0,527.8,418.43
2018,9,6,14,45,489.0,154.0,3.7,18.4,491.0,414.59,328.3
2018,9,6,15,0,304.0,182.0,3.7,18.4,378.0,318.37,251.31
2018,9,6,15,15,161.0,191.5,3.7,18.4,294.5,245.21,192.79
2018,9,6,15,30,18.0,201.0,3.7,18.4,211.0,190.14,149.7
2018,9,6,15,45,273.5,152.5,3.75,18.15,285.5,222.47,170.89
2018,9,6,16,0,529.0,104.0,3.8,17.9,360.0,226.63,164.34
2018,9,6,16,15,632.5,87.5,3.8,17.7,360.5,198.47,133.61
2018,9,6,16,30,736.0,71.0,3.8,17.5,361.0,160.91,96.3
2018,9,6,16,45,694.0,66.5,3.85,17.25,308.5,106.1,57.31
2018,9,6,17,0,652.0,62.0,3.9,17.0,256.0,52.38,31.89
2018,9,6,17,15,589.5,56.0,3.85,16.75,205.0,39.97,29.78
2018,9,6,17,30,527.0,50.0,3.8,16.5,154.0,37.27,27.16
2018,9,6,17,45,427.5,42.0,3.75,16.2,109.5,32.67,22.64
2018,9,6,18,0,328.0,34.0,3.7,15.9,65.0,28.02,16.79
2018,9,6,18,15,197.0,21.5,3.7,15.8,37.0,18.49,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.7,9.0,8.58,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,68.0,8.0,2.5,14.2,11.0,0.0,0.0
2018,9,7,6,0,136.0,16.0,2.5,14.4,22.0,56.38,0.0
2018,9,7,6,15,237.0,24.5,2.45,14.6,51.5,133.6,89.98
2018,9,7,6,30,338.0,33.0,2.4,14.8,81.0,198.56,154.59
2018,9,7,6,45,237.5,29.5,2.4,15.05,70.0,163.22,131.27
2018,9,7,7,0,137.0,26.0,2.4,15.3,59.0,110.8,89.61
2018,9,7,7,15,68.5,33.0,2.35,15.5,49.5,79.51,63.27
2018,9,7,7,30,0.0,40.0,2.3,15.7,40.0,37.14,26.05
2018,9,7,7,45,0.0,49.0,2.25,15.9,49.0,45.53,33.1
2018,9,7,8,0,0.0,58.0,2.2,16.1,58.0,53.93,40.05
2018,9,7,8,15,0.0,81.0,2.2,16.35,81.0,75.42,57.83
2018,9,7,8,30,0.0,104.0,2.2,16.6,104.0,97.77,76.06
2018,9,7,8,45,0.0,123.5,2.2,16.8,123.5,116.88,91.41
2018,9,7,9,0,0.0,143.0,2.2,17.0,143.0,136.05,106.62
2018,9,7,9,15,1.0,156.5,2.2,17.25,157.0,150.09,117.57
2018,9,7,9,30,2.0,170.0,2.2,17.5,171.0,164.17,128.48
2018,9,7,9,45,4.0,185.0,2.15,17.7,187.5,180.73,141.33
2018,9,7,10,0,6.0,200.0,2.1,17.9,204.0,197.33,154.11
2018,9,7,10,15,8.5,219.5,2.15,18.0,226.0,218.95,170.86
2018,9,7,10,30,11.0,239.0,2.2,18.1,248.0,240.56,187.46
2018,9,7,10,45,13.0,254.0,2.25,18.25,264.5,257.08,199.98
2018,9,7,11,0,15.0,269.0,2.3,18.4,281.0,273.5,212.38
2018,9,7,11,15,20.5,293.0,2.45,18.5,310.0,302.23,234.44
2018,9,7,11,30,26.0,317.0,2.6,18.6,339.0,342.39,264.99
2018,9,7,11,45,40.0,345.0,2.75,18.65,379.0,383.01,296.01
2018,9,7,12,0,54.0,373.0,2.9,18.7,419.0,422.68,326.07
2018,9,7,12,15,65.0,383.5,3.1,18.7,438.5,440.37,339.72
2018,9,7,12,30,76.0,394.0,3.3,18.7,458.0,457.08,352.75
2018,9,7,12,45,70.0,384.5,3.5,18.75,443.0,437.61,338.27
2018,9,7,13,0,64.0,375.0,3.7,18.8,428.0,418.39,324.05
2018,9,7,13,15,54.0,355.5,3.95,18.75,399.5,386.44,300.18
2018,9,7,13,30,44.0,336.0,4.2,18.7,371.0,355.41,276.84
2018,9,7,13,45,184.5,277.0,4.45,18.65,418.0,406.48,320.8
2018,9,7,14,0,325.0,218.0,4.7,18.6,465.0,440.2,350.25
2018,9,7,14,15,617.5,152.0,4.85,18.55,596.0,549.36,437.92
2018,9,7,14,30,910.0,86.0,5.0,18.5,727.0,628.57,499.04
2018,9,7,14,45,897.5,85.0,5.15,18.45,688.0,572.98,453.97
2018,9,7,15,0,885.0,84.0,5.3,18.4,649.0,516.7,407.45
2018,9,7,15,15,869.5,82.0,5.3,18.4,605.0,457.75,357.04
2018,9,7,15,30,854.0,80.0,5.3,18.4,561.0,398.98,305.38
2018,9,7,15,45,832.0,77.0,5.35,18.2,512.0,334.46,248.35
2018,9,7,16,0,810.0,74.0,5.4,18.0,463.0,274.32,194.07
2018,9,7,16,15,781.5,70.5,5.35,17.8,411.5,214.31,140.68
2018,9,7,16,30,753.0,67.0,5.3,17.6,360.0,157.24,92.7
2018,9,7,16,45,713.0,62.5,5.25,17.45,307.5,101.64,53.47
2018,9,7,17,0,673.0,58.0,5.2,17.3,255.0,50.92,32.14
2018,9,7,17,15,610.0,53.0,5.1,17.05,204.0,37.79,27.79
2018,9,7,17,30,547.0,48.0,5.0,16.8,153.0,35.81,25.8
2018,9,7,17,45,444.0,39.5,4.85,16.55,107.5,30.66,20.77
2018,9,7,18,0,341.0,31.0,4.7,16.3,62.0,25.35,14.09
2018,9,7,18,15,204.5,20.0,4.6,16.2,35.0,19.06,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.1,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.3,27.0,77.67,0.0
2018,9,8,6,15,334.0,29.0,4.5,15.5,65.0,173.32,114.91
2018,9,8,6,30,474.0,38.0,4.5,15.7,103.0,261.27,203.28
2018,9,8,6,45,385.0,55.0,4.55,15.9,123.0,265.3,214.28
2018,9,8,7,0,296.0,72.0,4.6,16.1,143.0,256.39,210.79
2018,9,8,7,15,278.5,97.5,4.55,16.3,177.0,281.14,232.94
2018,9,8,7,30,261.0,123.0,4.5,16.5,211.0,313.22,259.55
2018,9,8,7,45,358.0,128.0,4.45,16.7,270.0,406.85,336.69
2018,9,8,8,0,455.0,133.0,4.4,16.9,329.0,497.77,409.71
2018,9,8,8,15,457.5,149.5,4.35,17.1,367.0,537.19,439.06
2018,9,8,8,30,460.0,166.0,4.3,17.3,405.0,575.2,466.78
2018,9,8,8,45,497.0,173.5,4.25,17.5,453.0,630.12,507.57
2018,9,8,9,0,534.0,181.0,4.2,17.7,501.0,685.67,547.98
2018,9,8,9,15,689.5,140.0,4.2,17.85,583.0,798.84,630.86
2018,9,8,9,30,845.0,99.0,4.2,18.0,665.0,898.01,699.62
2018,9,8,9,45,879.5,91.5,4.15,18.15,708.0,938.06,725.05
2018,9,8,10,0,914.0,84.0,4.1,18.3,751.0,976.0,749.16
2018,9,8,10,15,920.5,86.0,4.1,18.45,780.0,995.24,760.52
2018,9,8,10,30,927.0,88.0,4.1,18.6,809.0,1010.87,769.61
2018,9,8,10,45,931.0,89.5,4.15,18.75,830.5,1019.77,774.55
2018,9,8,11,0,935.0,91.0,4.2,18.9,852.0,1024.85,777.08
2018,9,8,11,15,937.5,91.5,4.3,19.0,866.0,1023.51,775.86
2018,9,8,11,30,940.0,92.0,4.4,19.1,880.0,1018.31,772.19
2018,9,8,11,45,941.0,92.0,4.5,19.2,885.5,1007.3,765.06
2018,9,8,12,0,942.0,92.0,4.6,19.3,891.0,992.53,755.45
2018,9,8,12,15,943.0,91.0,4.8,19.3,889.0,972.99,743.72
2018,9,8,12,30,944.0,90.0,5.0,19.3,887.0,949.84,729.36
2018,9,8,12,45,946.5,86.5,5.15,19.35,877.5,921.86,710.97
2018,9,8,13,0,949.0,83.0,5.3,19.4,868.0,890.4,689.98
2018,9,8,13,15,945.0,83.0,5.45,19.45,850.5,853.86,665.15
2018,9,8,13,30,941.0,83.0,5.6,19.5,833.0,814.47,637.99
2018,9,8,13,45,934.5,82.5,5.7,19.55,807.5,770.07,606.63
2018,9,8,14,0,928.0,82.0,5.8,19.6,782.0,723.4,573.27
2018,9,8,14,15,920.5,80.5,5.85,19.65,750.0,673.08,534.67
2018,9,8,14,30,913.0,79.0,5.9,19.7,718.0,621.07,493.22
2018,9,8,14,45,903.5,77.5,5.95,19.75,680.5,566.51,448.68
2018,9,8,15,0,894.0,76.0,6.0,19.8,643.0,510.95,402.05
2018,9,8,15,15,879.5,74.0,6.0,19.8,599.5,452.01,351.43
2018,9,8,15,30,865.0,72.0,6.0,19.8,556.0,393.14,299.5
2018,9,8,15,45,847.5,70.0,6.05,19.55,509.0,333.66,246.23
2018,9,8,16,0,830.0,68.0,6.1,19.3,462.0,275.11,193.06
2018,9,8,16,15,803.5,66.0,6.1,19.0,412.0,212.02,137.22
2018,9,8,16,30,777.0,64.0,6.1,18.7,362.0,155.25,89.74
2018,9,8,16,45,735.5,60.5,6.1,18.35,309.0,99.03,50.96
2018,9,8,17,0,694.0,57.0,6.1,18.0,256.0,47.87,36.63
2018,9,8,17,15,628.0,52.0,6.0,17.6,204.0,37.23,27.2
2018,9,8,17,30,562.0,47.0,5.9,17.2,152.0,35.22,25.18
2018,9,8,17,45,447.0,39.5,5.85,16.8,106.0,30.94,20.9
2018,9,8,18,0,332.0,32.0,5.8,16.4,60.0,26.7,14.36
2018,9,8,18,15,196.0,20.0,5.7,16.25,33.5,19.06,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.1,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
