Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.1,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.2,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,14.5,3.35,16.15,16.0,31.5,0.0
2018,9,29,6,30,51.0,22.0,3.5,16.5,26.0,55.21,30.31
2018,9,29,6,45,28.0,34.0,3.7,16.8,36.5,48.03,33.57
2018,9,29,7,0,5.0,46.0,3.9,17.1,47.0,46.44,33.19
2018,9,29,7,15,4.0,40.0,3.85,17.3,41.0,39.39,27.67
2018,9,29,7,30,3.0,34.0,3.8,17.5,35.0,33.38,22.72
2018,9,29,7,45,8.0,69.0,3.75,17.75,72.0,69.85,53.58
2018,9,29,8,0,13.0,104.0,3.7,18.0,109.0,109.72,86.83
2018,9,29,8,15,81.0,144.0,3.65,18.2,180.5,211.62,172.24
2018,9,29,8,30,149.0,184.0,3.6,18.4,252.0,324.49,263.84
2018,9,29,8,45,150.0,204.5,3.55,18.6,279.0,352.17,284.43
2018,9,29,9,0,151.0,225.0,3.5,18.8,306.0,379.26,304.48
2018,9,29,9,15,103.0,238.0,3.45,18.95,295.0,341.0,272.16
2018,9,29,9,30,55.0,251.0,3.4,19.1,284.0,313.14,247.94
2018,9,29,9,45,121.0,270.0,3.4,19.25,348.0,407.28,322.35
2018,9,29,10,0,187.0,289.0,3.4,19.4,412.0,489.27,385.44
2018,9,29,10,15,221.5,295.5,3.5,19.5,447.0,528.3,414.78
2018,9,29,10,30,256.0,302.0,3.6,19.6,482.0,581.19,454.08
2018,9,29,10,45,174.0,289.0,3.65,19.75,413.0,473.65,371.03
2018,9,29,11,0,92.0,276.0,3.7,19.9,344.0,379.88,297.27
2018,9,29,11,15,101.5,298.5,3.75,19.95,374.5,410.7,320.92
2018,9,29,11,30,111.0,321.0,3.8,20.0,405.0,440.53,343.24
2018,9,29,11,45,217.5,315.5,3.85,20.05,481.5,539.27,420.17
2018,9,29,12,0,324.0,310.0,3.9,20.1,558.0,621.44,483.05
2018,9,29,12,15,317.0,308.5,3.95,20.1,550.0,603.46,469.23
2018,9,29,12,30,310.0,307.0,4.0,20.1,542.0,584.55,455.22
2018,9,29,12,45,217.0,317.5,4.0,20.15,481.0,498.33,388.71
2018,9,29,13,0,124.0,328.0,4.0,20.2,420.0,425.99,331.88
2018,9,29,13,15,119.5,322.0,4.05,20.15,408.5,409.09,319.42
2018,9,29,13,30,115.0,316.0,4.1,20.1,397.0,392.18,306.69
2018,9,29,13,45,112.0,304.0,4.1,20.05,380.5,370.51,290.29
2018,9,29,14,0,109.0,292.0,4.1,20.0,364.0,345.07,270.89
2018,9,29,14,15,94.5,274.0,4.1,19.9,334.0,312.27,245.51
2018,9,29,14,30,80.0,256.0,4.1,19.8,304.0,280.96,221.12
2018,9,29,14,45,96.0,241.0,4.1,19.7,295.0,268.32,211.39
2018,9,29,15,0,112.0,226.0,4.1,19.6,286.0,254.62,200.38
2018,9,29,15,15,150.5,204.5,4.1,19.6,277.5,240.09,187.87
2018,9,29,15,30,189.0,183.0,4.1,19.6,269.0,221.27,171.01
2018,9,29,15,45,283.0,152.0,4.0,19.35,264.5,202.21,151.35
2018,9,29,16,0,377.0,121.0,3.9,19.1,260.0,171.11,120.59
2018,9,29,16,15,477.0,92.0,3.85,18.9,241.0,132.33,84.12
2018,9,29,16,30,577.0,63.0,3.8,18.7,222.0,81.32,44.04
2018,9,29,16,45,542.0,54.5,3.7,18.5,179.0,39.6,29.13
2018,9,29,17,0,507.0,46.0,3.6,18.3,136.0,34.69,24.54
2018,9,29,17,15,398.0,37.0,3.5,18.05,93.5,28.99,18.97
2018,9,29,17,30,289.0,28.0,3.4,17.8,51.0,23.1,10.09
2018,9,29,17,45,169.0,17.5,3.3,17.55,28.5,16.68,0.0
2018,9,29,18,0,49.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.5,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,30,5,45,16.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,9,30,6,0,32.0,6.0,1.2,16.2,5.0,0.0,0.0
2018,9,30,6,15,102.0,17.0,1.25,16.45,23.0,51.49,0.0
2018,9,30,6,30,172.0,28.0,1.3,16.7,41.0,121.64,68.45
2018,9,30,6,45,248.0,42.5,1.35,17.0,77.5,185.21,142.45
2018,9,30,7,0,324.0,57.0,1.4,17.3,114.0,253.05,202.26
2018,9,30,7,15,459.0,60.5,1.4,17.55,170.0,351.32,284.73
2018,9,30,7,30,594.0,64.0,1.4,17.8,226.0,459.84,372.6
2018,9,30,7,45,641.0,68.0,1.35,18.05,275.0,522.26,421.38
2018,9,30,8,0,688.0,72.0,1.3,18.3,324.0,586.89,470.0
2018,9,30,8,15,720.5,76.0,1.3,18.6,372.0,639.44,506.61
2018,9,30,8,30,753.0,80.0,1.3,18.9,420.0,695.44,544.64
2018,9,30,8,45,776.5,82.0,1.3,19.15,464.0,741.37,574.59
2018,9,30,9,0,800.0,84.0,1.3,19.4,508.0,785.92,603.05
2018,9,30,9,15,779.0,98.5,1.35,19.65,537.0,805.4,614.42
2018,9,30,9,30,758.0,113.0,1.4,19.9,566.0,820.33,622.98
2018,9,30,9,45,771.0,116.0,1.45,20.1,599.5,848.72,640.88
2018,9,30,10,0,784.0,119.0,1.5,20.3,633.0,874.34,656.72
2018,9,30,10,15,770.5,130.5,1.6,20.4,653.0,881.93,661.4
2018,9,30,10,30,757.0,142.0,1.7,20.5,673.0,885.74,663.86
2018,9,30,10,45,705.0,171.0,1.8,20.6,676.0,875.01,656.7
2018,9,30,11,0,653.0,200.0,1.9,20.7,679.0,854.7,643.27
2018,9,30,11,15,755.0,157.5,2.0,20.75,720.0,897.14,672.51
2018,9,30,11,30,857.0,115.0,2.1,20.8,761.0,923.28,690.12
2018,9,30,11,45,732.5,170.0,2.15,20.8,724.5,868.0,652.92
2018,9,30,12,0,608.0,225.0,2.2,20.8,688.0,799.05,605.28
2018,9,30,12,15,570.5,241.5,2.3,20.75,674.0,763.47,580.9
2018,9,30,12,30,533.0,258.0,2.4,20.7,660.0,730.93,557.91
2018,9,30,12,45,422.0,286.0,2.45,20.6,601.0,649.42,498.09
2018,9,30,13,0,311.0,314.0,2.5,20.5,542.0,565.47,435.74
2018,9,30,13,15,182.0,290.5,2.55,20.3,423.0,424.15,329.79
2018,9,30,13,30,53.0,267.0,2.6,20.1,304.0,294.33,229.08
2018,9,30,13,45,122.5,260.5,2.65,19.95,342.0,335.16,262.84
2018,9,30,14,0,192.0,254.0,2.7,19.8,380.0,363.9,286.07
2018,9,30,14,15,207.0,258.5,2.75,19.6,387.5,364.85,286.72
2018,9,30,14,30,222.0,263.0,2.8,19.4,395.0,363.4,285.37
2018,9,30,14,45,158.0,241.5,2.85,19.2,332.5,298.96,234.97
2018,9,30,15,0,94.0,220.0,2.9,19.0,270.0,240.72,189.36
2018,9,30,15,15,103.5,195.5,2.9,19.0,246.0,214.96,168.56
2018,9,30,15,30,113.0,171.0,2.9,19.0,222.0,187.67,145.94
2018,9,30,15,45,71.0,151.0,2.8,18.8,182.0,152.15,118.03
2018,9,30,16,0,29.0,131.0,2.7,18.6,142.0,121.37,94.43
2018,9,30,16,15,21.5,110.0,2.55,18.5,117.5,101.14,78.19
2018,9,30,16,30,14.0,89.0,2.4,18.4,93.0,80.33,61.38
2018,9,30,16,45,8.5,70.0,2.25,18.25,72.5,62.52,49.14
2018,9,30,17,0,3.0,51.0,2.1,18.1,52.0,46.13,34.41
2018,9,30,17,15,24.5,35.0,1.9,18.0,37.0,31.52,21.0
2018,9,30,17,30,46.0,19.0,1.7,17.9,22.0,15.98,4.15
2018,9,30,17,45,46.0,13.0,1.55,17.75,13.5,12.39,0.0
2018,9,30,18,0,46.0,7.0,1.4,17.6,5.0,0.0,0.0
2018,9,30,18,15,23.0,3.5,1.25,17.5,2.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.05,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,9.0,1.55,16.2,9.5,20.31,0.0
2018,10,1,6,30,34.0,12.0,1.6,16.3,14.0,31.85,12.73
2018,10,1,6,45,17.0,20.0,1.7,16.45,21.0,26.52,15.97
2018,10,1,7,0,0.0,28.0,1.8,16.6,28.0,25.98,16.11
2018,10,1,7,15,0.0,40.0,1.8,16.85,40.0,37.15,25.78
2018,10,1,7,30,0.0,52.0,1.8,17.1,52.0,48.33,35.34
2018,10,1,7,45,0.0,66.5,1.8,17.35,66.5,62.13,46.95
2018,10,1,8,0,0.0,81.0,1.8,17.6,81.0,76.39,58.77
2018,10,1,8,15,0.0,96.5,1.8,17.95,96.5,91.7,71.24
2018,10,1,8,30,0.0,112.0,1.8,18.3,112.0,106.99,83.51
2018,10,1,8,45,3.5,136.0,1.8,18.65,138.0,134.0,105.29
2018,10,1,9,0,7.0,160.0,1.8,19.0,164.0,161.27,126.92
2018,10,1,9,15,14.0,187.0,1.8,19.25,195.0,194.93,153.51
2018,10,1,9,30,21.0,214.0,1.8,19.5,226.0,228.88,179.92
2018,10,1,9,45,27.0,229.5,1.8,19.8,246.5,262.25,205.42
2018,10,1,10,0,33.0,245.0,1.8,20.1,267.0,283.75,221.46
2018,10,1,10,15,77.0,271.5,1.8,20.35,324.5,352.76,275.05
2018,10,1,10,30,121.0,298.0,1.8,20.6,382.0,435.88,337.5
2018,10,1,10,45,112.0,309.5,1.8,20.85,389.0,438.21,337.56
2018,10,1,11,0,103.0,321.0,1.8,21.1,396.0,426.56,327.98
2018,10,1,11,15,104.5,323.5,1.9,21.15,400.5,427.95,329.05
2018,10,1,11,30,106.0,326.0,2.0,21.2,405.0,441.26,338.76
2018,10,1,11,45,71.5,312.0,2.15,21.3,365.5,379.27,291.75
2018,10,1,12,0,37.0,298.0,2.3,21.4,326.0,330.82,254.49
2018,10,1,12,15,136.0,312.0,2.4,21.35,414.0,438.78,338.98
2018,10,1,12,30,235.0,326.0,2.5,21.3,502.0,539.78,415.4
2018,10,1,12,45,292.5,320.0,2.65,21.2,535.5,569.69,438.54
2018,10,1,13,0,350.0,314.0,2.8,21.1,569.0,595.06,458.59
2018,10,1,13,15,379.0,293.5,2.75,20.95,563.0,579.67,448.03
2018,10,1,13,30,408.0,273.0,2.7,20.8,557.0,567.07,439.39
2018,10,1,13,45,424.0,250.5,2.65,20.65,535.5,534.41,415.64
2018,10,1,14,0,440.0,228.0,2.6,20.5,514.0,499.47,389.77
2018,10,1,14,15,283.0,238.5,2.45,20.35,419.0,391.57,306.17
2018,10,1,14,30,126.0,249.0,2.3,20.2,324.0,300.14,234.62
2018,10,1,14,45,108.0,235.0,2.2,20.0,296.0,269.35,210.84
2018,10,1,15,0,90.0,221.0,2.1,19.8,268.0,239.64,187.57
2018,10,1,15,15,119.0,197.5,2.1,19.8,254.0,221.79,172.84
2018,10,1,15,30,148.0,174.0,2.1,19.8,240.0,200.09,154.23
2018,10,1,15,45,157.5,158.0,1.85,19.5,221.0,176.87,134.41
2018,10,1,16,0,167.0,142.0,1.6,19.2,202.0,152.42,113.53
2018,10,1,16,15,151.5,121.5,1.45,19.05,169.5,120.47,88.19
2018,10,1,16,30,136.0,101.0,1.3,18.9,137.0,90.68,66.14
2018,10,1,16,45,112.0,81.0,1.2,18.8,106.5,65.88,51.86
2018,10,1,17,0,88.0,61.0,1.1,18.7,76.0,50.5,38.01
2018,10,1,17,15,75.5,42.0,1.05,18.55,51.5,35.44,24.07
2018,10,1,17,30,63.0,23.0,1.0,18.4,27.0,19.12,4.19
2018,10,1,17,45,53.0,14.5,0.95,18.25,15.5,13.82,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.1,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.05,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.9,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.75,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.8,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.5,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,45.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,45.0,9.5,1.45,17.65,10.0,24.55,0.0
2018,10,2,6,30,45.0,13.0,1.5,17.8,16.0,37.76,14.0
2018,10,2,6,45,22.5,23.0,1.6,18.0,24.5,37.18,24.35
2018,10,2,7,0,0.0,33.0,1.7,18.2,33.0,30.64,19.82
2018,10,2,7,15,3.0,51.5,1.75,18.5,52.5,50.14,36.48
2018,10,2,7,30,6.0,70.0,1.8,18.8,72.0,70.83,53.99
2018,10,2,7,45,6.0,74.0,1.8,19.05,76.0,73.98,56.63
2018,10,2,8,0,6.0,78.0,1.8,19.3,80.0,77.5,59.47
2018,10,2,8,15,22.5,114.5,1.95,19.55,124.0,134.25,106.48
2018,10,2,8,30,39.0,151.0,2.1,19.8,168.0,188.28,150.26
2018,10,2,8,45,38.0,161.5,2.2,20.05,179.5,198.73,157.96
2018,10,2,9,0,37.0,172.0,2.3,20.3,191.0,209.11,165.64
2018,10,2,9,15,42.5,198.5,2.4,20.55,222.0,243.25,192.17
2018,10,2,9,30,48.0,225.0,2.5,20.8,253.0,277.4,218.28
2018,10,2,9,45,56.5,244.5,2.6,21.05,279.5,306.1,240.03
2018,10,2,10,0,65.0,264.0,2.7,21.3,306.0,334.75,261.55
2018,10,2,10,15,62.0,278.5,2.75,21.55,320.0,346.91,269.88
2018,10,2,10,30,59.0,293.0,2.8,21.8,334.0,358.69,277.97
2018,10,2,10,45,77.5,306.5,2.85,22.0,362.0,389.04,300.94
2018,10,2,11,0,96.0,320.0,2.9,22.2,390.0,418.96,323.32
2018,10,2,11,15,120.0,332.0,2.95,22.35,420.5,464.52,357.25
2018,10,2,11,30,144.0,344.0,3.0,22.5,451.0,495.66,380.27
2018,10,2,11,45,95.0,322.5,3.05,22.6,393.5,411.72,316.53
2018,10,2,12,0,46.0,301.0,3.1,22.7,336.0,342.02,262.83
2018,10,2,12,15,27.5,257.0,3.15,22.65,278.0,277.82,213.86
2018,10,2,12,30,9.0,213.0,3.2,22.6,220.0,209.48,160.86
2018,10,2,12,45,90.0,240.5,3.25,22.55,306.0,315.54,245.54
2018,10,2,13,0,171.0,268.0,3.3,22.5,392.0,401.21,312.33
2018,10,2,13,15,194.5,287.5,3.35,22.35,425.0,429.53,333.77
2018,10,2,13,30,218.0,307.0,3.4,22.2,458.0,454.84,352.99
2018,10,2,13,45,190.5,297.0,3.45,22.05,425.0,414.7,322.43
2018,10,2,14,0,163.0,287.0,3.5,21.9,392.0,376.55,293.36
2018,10,2,14,15,138.5,266.5,3.55,21.65,352.5,332.46,259.68
2018,10,2,14,30,114.0,246.0,3.6,21.4,313.0,290.84,227.56
2018,10,2,14,45,106.5,227.0,3.7,21.15,286.0,261.08,204.48
2018,10,2,15,0,99.0,208.0,3.8,20.9,259.0,231.4,181.12
2018,10,2,15,15,133.5,192.5,3.8,20.9,255.0,222.07,172.82
2018,10,2,15,30,168.0,177.0,3.8,20.9,251.0,207.89,159.82
2018,10,2,15,45,201.5,152.5,3.7,20.4,231.0,180.64,135.88
2018,10,2,16,0,235.0,128.0,3.6,19.9,211.0,150.25,108.95
2018,10,2,16,15,152.0,109.0,3.45,19.7,159.5,110.19,79.77
2018,10,2,16,30,69.0,90.0,3.3,19.5,108.0,78.75,58.25
2018,10,2,16,45,70.5,70.5,3.2,19.25,85.5,58.36,45.25
2018,10,2,17,0,72.0,51.0,3.1,19.0,63.0,43.16,31.58
2018,10,2,17,15,39.0,33.5,2.9,18.8,39.5,28.96,18.42
2018,10,2,17,30,6.0,16.0,2.7,18.6,16.0,14.93,0.0
2018,10,2,17,45,3.0,8.0,2.45,18.4,8.0,7.63,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.15,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.05,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,1.5,0.8,18.25,1.5,1.43,0.0
2018,10,3,6,30,0.0,3.0,0.9,18.3,3.0,2.77,0.0
2018,10,3,6,45,24.0,7.5,1.0,18.4,11.5,21.54,11.71
2018,10,3,7,0,48.0,12.0,1.1,18.5,20.0,45.38,32.45
2018,10,3,7,15,48.0,12.5,1.2,18.6,23.0,47.18,34.73
2018,10,3,7,30,48.0,13.0,1.3,18.7,26.0,49.3,37.0
2018,10,3,7,45,24.0,25.5,1.4,18.8,32.0,42.65,31.03
2018,10,3,8,0,0.0,38.0,1.5,18.9,38.0,35.28,24.13
2018,10,3,8,15,19.0,72.0,1.6,19.0,80.5,84.6,65.83
2018,10,3,8,30,38.0,106.0,1.7,19.1,123.0,136.08,108.49
2018,10,3,8,45,33.5,129.0,1.8,19.15,145.0,158.18,125.84
2018,10,3,9,0,29.0,152.0,1.9,19.2,167.0,179.88,142.71
2018,10,3,9,15,23.5,165.5,1.9,19.3,178.5,189.67,149.81
2018,10,3,9,30,18.0,179.0,1.9,19.4,190.0,189.38,148.9
2018,10,3,9,45,17.5,187.5,1.9,19.5,198.5,197.23,154.71
2018,10,3,10,0,17.0,196.0,1.9,19.6,207.0,205.03,160.45
2018,10,3,10,15,82.0,202.5,1.85,19.7,258.5,293.52,231.64
2018,10,3,10,30,147.0,209.0,1.8,19.8,310.0,360.24,284.21
2018,10,3,10,45,221.5,253.0,1.8,19.85,410.5,490.46,382.43
2018,10,3,11,0,296.0,297.0,1.8,19.9,511.0,605.97,466.11
2018,10,3,11,15,238.0,321.0,1.8,19.9,494.5,574.28,440.05
2018,10,3,11,30,180.0,345.0,1.8,19.9,478.0,529.52,405.8
2018,10,3,11,45,125.5,290.5,1.85,19.95,383.5,416.42,322.05
2018,10,3,12,0,71.0,236.0,1.9,20.0,289.0,296.37,230.75
2018,10,3,12,15,65.5,245.0,2.0,19.95,293.5,298.22,232.51
2018,10,3,12,30,60.0,254.0,2.1,19.9,298.0,299.93,233.7
2018,10,3,12,45,163.5,289.0,2.2,19.85,407.0,424.11,330.83
2018,10,3,13,0,267.0,324.0,2.3,19.8,516.0,539.24,417.59
2018,10,3,13,15,204.0,309.5,2.3,19.8,454.0,458.02,355.73
2018,10,3,13,30,141.0,295.0,2.3,19.8,392.0,388.8,302.95
2018,10,3,13,45,230.0,249.0,2.35,19.75,399.5,398.19,312.56
2018,10,3,14,0,319.0,203.0,2.4,19.7,407.0,394.28,311.03
2018,10,3,14,15,570.5,141.0,2.35,19.7,482.0,464.25,365.57
2018,10,3,14,30,822.0,79.0,2.3,19.7,557.0,501.58,391.83
2018,10,3,14,45,683.0,98.0,2.3,19.7,476.5,409.63,318.36
2018,10,3,15,0,544.0,117.0,2.3,19.7,396.0,331.66,255.7
2018,10,3,15,15,521.5,104.5,2.3,19.7,352.5,278.61,210.91
2018,10,3,15,30,499.0,92.0,2.3,19.7,309.0,227.59,166.91
2018,10,3,15,45,480.5,80.0,2.25,19.65,269.0,180.19,125.52
2018,10,3,16,0,462.0,68.0,2.2,19.6,229.0,134.76,86.56
2018,10,3,16,15,418.0,64.0,2.2,19.5,192.0,95.67,56.61
2018,10,3,16,30,374.0,60.0,2.2,19.4,155.0,61.75,36.11
2018,10,3,16,45,272.0,42.0,2.2,19.3,103.0,30.85,21.31
2018,10,3,17,0,170.0,24.0,2.2,19.2,51.0,16.61,8.68
2018,10,3,17,15,192.0,23.0,2.1,18.95,42.5,17.07,8.42
2018,10,3,17,30,214.0,22.0,2.0,18.7,34.0,18.23,0.0
2018,10,3,17,45,107.0,11.0,1.9,18.5,17.0,10.48,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,3.0,1.8,16.9,3.0,2.86,0.0
2018,10,4,6,30,0.0,6.0,1.9,17.0,6.0,5.55,0.0
2018,10,4,6,45,0.0,11.5,2.05,17.15,11.5,10.65,2.89
2018,10,4,7,0,0.0,17.0,2.2,17.3,17.0,15.75,7.47
2018,10,4,7,15,0.0,23.0,2.2,17.4,23.0,21.32,12.35
2018,10,4,7,30,0.0,29.0,2.2,17.5,29.0,26.9,17.17
2018,10,4,7,45,0.0,36.5,2.25,17.6,36.5,33.88,23.11
2018,10,4,8,0,0.0,44.0,2.3,17.7,44.0,40.87,28.97
2018,10,4,8,15,0.0,50.0,2.4,17.8,50.0,46.47,33.6
2018,10,4,8,30,0.0,56.0,2.5,17.9,56.0,52.07,38.17
2018,10,4,8,45,1.5,80.5,2.55,17.95,81.5,76.15,58.13
2018,10,4,9,0,3.0,105.0,2.6,18.0,107.0,101.4,78.81
2018,10,4,9,15,13.0,160.0,2.75,18.05,167.5,165.84,131.41
2018,10,4,9,30,23.0,215.0,2.9,18.1,228.0,232.16,184.38
2018,10,4,9,45,28.0,232.5,3.0,18.15,249.5,267.17,211.64
2018,10,4,10,0,33.0,250.0,3.1,18.2,271.0,289.98,229.2
2018,10,4,10,15,29.5,255.5,3.25,18.2,275.0,291.33,229.75
2018,10,4,10,30,26.0,261.0,3.4,18.2,279.0,279.59,220.2
2018,10,4,10,45,53.5,287.5,3.55,18.2,325.5,345.76,272.49
2018,10,4,11,0,81.0,314.0,3.7,18.2,372.0,398.5,313.57
2018,10,4,11,15,80.0,324.5,3.85,18.2,382.5,406.51,319.28
2018,10,4,11,30,79.0,335.0,4.0,18.2,393.0,414.1,324.88
2018,10,4,11,45,79.0,334.5,4.1,18.2,393.0,410.25,321.88
2018,10,4,12,0,79.0,334.0,4.2,18.2,393.0,406.15,318.78
2018,10,4,12,15,94.5,337.5,4.35,18.15,407.5,419.29,329.6
2018,10,4,12,30,110.0,341.0,4.5,18.1,422.0,431.25,339.46
2018,10,4,12,45,91.0,326.0,4.6,18.05,392.0,395.11,311.44
2018,10,4,13,0,72.0,311.0,4.7,18.0,362.0,360.19,284.32
2018,10,4,13,15,92.0,307.5,4.7,17.9,371.0,366.75,290.29
2018,10,4,13,30,112.0,304.0,4.7,17.8,380.0,377.24,299.09
2018,10,4,13,45,238.5,263.0,4.7,17.75,416.5,416.78,332.61
2018,10,4,14,0,365.0,222.0,4.7,17.7,453.0,444.2,355.46
2018,10,4,14,15,592.0,153.0,4.65,17.65,504.5,486.02,389.08
2018,10,4,14,30,819.0,84.0,4.6,17.6,556.0,501.9,399.83
2018,10,4,14,45,806.5,80.5,4.5,17.55,518.0,447.69,353.38
2018,10,4,15,0,794.0,77.0,4.4,17.5,480.0,393.2,305.72
2018,10,4,15,15,770.5,74.0,4.4,17.5,436.0,335.41,254.47
2018,10,4,15,30,747.0,71.0,4.4,17.5,392.0,279.12,203.61
2018,10,4,15,45,493.5,68.0,4.3,17.35,269.5,170.7,118.59
2018,10,4,16,0,240.0,65.0,4.2,17.2,147.0,94.54,63.62
2018,10,4,16,15,213.0,41.0,4.25,17.0,105.0,54.97,31.9
2018,10,4,16,30,186.0,17.0,4.3,16.8,63.0,19.05,5.78
2018,10,4,16,45,327.5,29.5,4.3,16.65,88.0,20.11,12.08
2018,10,4,17,0,469.0,42.0,4.3,16.5,113.0,32.4,22.45
2018,10,4,17,15,325.0,31.5,4.3,16.3,72.0,25.12,14.94
2018,10,4,17,30,181.0,21.0,4.3,16.1,31.0,17.49,0.0
2018,10,4,17,45,90.5,10.5,4.3,15.9,15.5,10.01,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,5,6,15,121.5,12.0,3.0,14.8,19.5,53.0,0.0
2018,10,5,6,30,243.0,24.0,3.0,15.1,39.0,139.27,32.15
2018,10,5,6,45,384.0,32.0,3.0,15.4,81.5,234.64,178.57
2018,10,5,7,0,525.0,40.0,3.0,15.7,124.0,334.63,268.61
2018,10,5,7,15,595.0,45.0,2.8,15.85,172.5,401.49,328.22
2018,10,5,7,30,665.0,50.0,2.6,16.0,221.0,478.15,392.9
2018,10,5,7,45,708.5,53.5,2.4,16.15,270.5,540.43,443.41
2018,10,5,8,0,752.0,57.0,2.2,16.3,320.0,604.36,492.05
2018,10,5,8,15,763.5,63.5,2.2,16.5,363.5,650.03,524.77
2018,10,5,8,30,775.0,70.0,2.2,16.7,407.0,694.02,555.45
2018,10,5,8,45,812.5,68.5,2.25,16.9,454.5,746.75,592.11
2018,10,5,9,0,850.0,67.0,2.3,17.1,502.0,792.07,622.65
2018,10,5,9,15,797.0,89.0,2.3,17.3,522.0,802.11,627.36
2018,10,5,9,30,744.0,111.0,2.3,17.5,542.0,798.32,622.64
2018,10,5,9,45,790.0,103.0,2.3,17.7,584.5,842.68,652.16
2018,10,5,10,0,836.0,95.0,2.3,17.9,627.0,885.0,679.44
2018,10,5,10,15,871.5,86.5,2.2,18.05,661.5,907.28,691.88
2018,10,5,10,30,907.0,78.0,2.1,18.2,696.0,934.38,707.67
2018,10,5,10,45,911.5,79.0,2.0,18.4,714.5,940.67,709.14
2018,10,5,11,0,916.0,80.0,1.9,18.6,733.0,943.22,708.41
2018,10,5,11,15,916.5,81.0,1.9,18.8,743.5,938.32,704.06
2018,10,5,11,30,917.0,82.0,1.9,19.0,754.0,929.69,697.46
2018,10,5,11,45,875.5,102.0,1.85,19.2,746.0,900.89,676.96
2018,10,5,12,0,834.0,122.0,1.8,19.4,738.0,875.6,659.13
2018,10,5,12,15,733.0,165.5,1.95,19.5,704.5,818.94,622.1
2018,10,5,12,30,632.0,209.0,2.1,19.6,671.0,758.56,580.38
2018,10,5,12,45,623.5,205.0,2.3,19.65,654.5,725.74,558.77
2018,10,5,13,0,615.0,201.0,2.5,19.7,638.0,691.21,535.11
2018,10,5,13,15,754.0,140.5,2.75,19.7,660.5,705.65,549.62
2018,10,5,13,30,893.0,80.0,3.0,19.7,683.0,703.75,550.67
2018,10,5,13,45,884.0,78.5,3.3,19.75,655.5,657.4,517.11
2018,10,5,14,0,875.0,77.0,3.6,19.8,628.0,609.28,480.63
2018,10,5,14,15,862.5,76.0,3.75,19.65,594.0,558.21,440.56
2018,10,5,14,30,850.0,75.0,3.9,19.5,560.0,506.19,398.43
2018,10,5,14,45,834.0,72.0,4.05,19.4,520.0,449.95,351.57
2018,10,5,15,0,818.0,69.0,4.2,19.3,480.0,393.72,303.21
2018,10,5,15,15,795.0,67.0,4.2,19.3,436.0,334.41,250.96
2018,10,5,15,30,772.0,65.0,4.2,19.3,392.0,277.94,200.12
2018,10,5,15,45,705.0,68.0,4.5,18.95,339.0,218.05,148.45
2018,10,5,16,0,638.0,71.0,4.8,18.6,286.0,162.54,102.32
2018,10,5,16,15,569.0,66.0,4.95,18.3,234.5,109.55,62.6
2018,10,5,16,30,500.0,61.0,5.1,18.0,183.0,64.8,37.08
2018,10,5,16,45,397.0,51.0,5.25,17.65,133.5,37.95,27.59
2018,10,5,17,0,294.0,41.0,5.4,17.3,84.0,31.23,21.27
2018,10,5,17,15,241.5,31.0,5.45,17.05,57.0,24.85,14.31
2018,10,5,17,30,189.0,21.0,5.5,16.8,30.0,17.8,0.0
2018,10,5,17,45,94.5,10.5,5.55,16.5,15.0,10.01,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,16.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,15.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,15.9,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,15.95,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.75,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.6,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,6,6,15,117.5,11.0,4.0,15.85,18.0,50.58,0.0
2018,10,6,6,30,235.0,22.0,4.2,16.1,36.0,133.31,13.29
2018,10,6,6,45,376.5,30.5,4.35,16.35,78.0,229.26,173.04
2018,10,6,7,0,518.0,39.0,4.5,16.6,120.0,329.35,264.29
2018,10,6,7,15,360.0,41.0,4.55,16.8,107.0,269.68,221.55
2018,10,6,7,30,202.0,43.0,4.6,17.0,94.0,186.42,154.22
2018,10,6,7,45,101.0,62.5,4.6,17.2,88.0,143.45,117.49
2018,10,6,8,0,0.0,82.0,4.6,17.4,82.0,77.81,60.02
2018,10,6,8,15,0.0,101.0,4.65,17.6,101.0,96.88,75.81
2018,10,6,8,30,0.0,120.0,4.7,17.8,120.0,115.93,91.33
2018,10,6,8,45,51.5,156.0,4.75,18.0,182.0,203.73,164.82
2018,10,6,9,0,103.0,192.0,4.8,18.2,244.0,300.34,243.57
2018,10,6,9,15,192.5,218.5,4.8,18.45,325.5,408.23,330.52
2018,10,6,9,30,282.0,245.0,4.8,18.7,407.0,533.4,428.01
2018,10,6,9,45,352.0,242.0,4.8,18.95,456.5,594.85,474.98
2018,10,6,10,0,422.0,239.0,4.8,19.2,506.0,671.51,532.38
2018,10,6,10,15,609.5,183.0,4.85,19.35,586.0,788.38,622.23
2018,10,6,10,30,797.0,127.0,4.9,19.5,666.0,895.31,697.97
2018,10,6,10,45,870.5,102.5,4.9,19.7,706.5,927.62,718.91
2018,10,6,11,0,944.0,78.0,4.9,19.9,747.0,964.26,743.26
2018,10,6,11,15,947.0,78.0,4.95,20.0,758.5,960.28,739.78
2018,10,6,11,30,950.0,78.0,5.0,20.1,770.0,952.43,734.0
2018,10,6,11,45,950.5,79.0,5.05,20.2,774.0,939.62,724.89
2018,10,6,12,0,951.0,80.0,5.1,20.3,778.0,923.03,713.26
2018,10,6,12,15,949.0,79.0,5.15,20.4,772.0,898.4,696.01
2018,10,6,12,30,947.0,78.0,5.2,20.5,766.0,870.33,676.36
2018,10,6,12,45,943.0,78.0,5.25,20.55,753.0,838.41,654.07
2018,10,6,13,0,939.0,78.0,5.3,20.6,740.0,803.42,629.47
2018,10,6,13,15,932.5,77.5,5.35,20.65,719.0,763.17,600.89
2018,10,6,13,30,926.0,77.0,5.4,20.7,698.0,720.39,570.23
2018,10,6,13,45,916.0,76.0,5.45,20.8,669.5,672.53,533.8
2018,10,6,14,0,906.0,75.0,5.5,20.9,641.0,622.9,494.45
2018,10,6,14,15,894.0,74.0,5.6,20.85,606.5,570.66,452.46
2018,10,6,14,30,882.0,73.0,5.7,20.8,572.0,517.34,408.39
2018,10,6,14,45,865.5,71.0,5.8,20.8,531.5,460.23,359.96
2018,10,6,15,0,849.0,69.0,5.9,20.8,491.0,403.09,310.11
2018,10,6,15,15,826.0,67.0,5.9,20.8,446.0,344.0,257.51
2018,10,6,15,30,803.0,65.0,5.9,20.8,401.0,283.92,203.38
2018,10,6,15,45,769.5,61.5,6.05,20.55,352.0,223.67,149.84
2018,10,6,16,0,736.0,58.0,6.2,20.3,303.0,166.62,100.86
2018,10,6,16,15,687.5,54.0,6.2,19.9,253.0,111.19,59.02
2018,10,6,16,30,639.0,50.0,6.2,19.5,203.0,61.41,31.84
2018,10,6,16,45,560.0,44.5,6.25,19.15,155.0,32.85,22.94
2018,10,6,17,0,481.0,39.0,6.3,18.8,107.0,30.21,20.18
2018,10,6,17,15,339.0,30.0,6.3,18.45,68.0,24.25,13.28
2018,10,6,17,30,197.0,21.0,6.3,18.1,29.0,20.02,0.0
2018,10,6,17,45,98.5,10.5,6.3,17.8,14.5,10.01,0.0
2018,10,6,18,0,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,17.4,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.2,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.1,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.05,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,17.85,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,18.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,18.55,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,18.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,18.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.55,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.4,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.35,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,17.05,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,6,15,133.0,11.0,4.85,17.3,18.5,55.75,0.0
2018,10,7,6,30,266.0,22.0,5.0,17.6,37.0,144.13,0.0
2018,10,7,6,45,414.0,29.5,5.2,17.9,80.0,244.55,182.34
2018,10,7,7,0,562.0,37.0,5.4,18.2,123.0,343.72,274.36
2018,10,7,7,15,633.0,41.0,5.55,18.45,172.5,416.11,339.67
2018,10,7,7,30,704.0,45.0,5.7,18.7,222.0,493.4,406.64
2018,10,7,7,45,746.5,49.0,5.85,18.9,272.5,557.02,460.42
2018,10,7,8,0,789.0,53.0,6.0,19.1,323.0,622.18,512.6
2018,10,7,8,15,817.5,55.5,5.95,19.35,371.5,670.25,548.36
2018,10,7,8,30,846.0,58.0,5.9,19.6,420.0,723.59,587.22
2018,10,7,8,45,865.5,60.5,5.85,19.8,464.5,768.94,619.23
2018,10,7,9,0,885.0,63.0,5.8,20.0,509.0,812.47,649.3
2018,10,7,9,15,899.0,65.0,5.75,20.25,549.0,848.55,673.29
2018,10,7,9,30,913.0,67.0,5.7,20.5,589.0,881.9,695.03
2018,10,7,9,45,922.0,69.0,5.65,20.8,622.5,907.85,711.08
2018,10,7,10,0,931.0,71.0,5.6,21.1,656.0,930.43,724.69
2018,10,7,10,15,938.5,72.5,5.5,21.3,683.0,947.51,734.34
2018,10,7,10,30,946.0,74.0,5.4,21.5,710.0,960.91,741.45
2018,10,7,10,45,950.5,74.0,5.35,21.75,728.5,965.96,742.98
2018,10,7,11,0,955.0,74.0,5.3,22.0,747.0,967.16,742.01
2018,10,7,11,15,956.0,74.5,5.2,22.15,757.5,961.83,736.6
2018,10,7,11,30,957.0,75.0,5.1,22.3,768.0,952.62,728.69
2018,10,7,11,45,956.5,76.0,5.05,22.5,771.0,938.8,717.96
2018,10,7,12,0,956.0,77.0,5.0,22.7,774.0,921.21,704.78
2018,10,7,12,15,951.5,78.0,4.95,22.8,768.0,896.55,687.07
2018,10,7,12,30,947.0,79.0,4.9,22.9,762.0,868.5,667.1
2018,10,7,12,45,938.5,81.0,4.85,23.0,748.0,835.13,643.42
2018,10,7,13,0,930.0,83.0,4.8,23.1,734.0,798.93,617.72
2018,10,7,13,15,924.0,82.5,4.8,23.15,713.5,759.29,589.86
2018,10,7,13,30,918.0,82.0,4.8,23.2,693.0,717.11,559.99
2018,10,7,13,45,909.5,80.5,4.85,23.25,665.0,669.98,524.52
2018,10,7,14,0,901.0,79.0,4.9,23.3,637.0,620.99,486.42
2018,10,7,14,15,890.0,76.5,4.95,23.3,602.0,567.99,444.38
2018,10,7,14,30,879.0,74.0,5.0,23.3,567.0,513.87,400.24
2018,10,7,14,45,866.0,71.0,5.0,23.3,527.5,457.52,352.96
2018,10,7,15,0,853.0,68.0,5.0,23.3,488.0,400.8,304.0
2018,10,7,15,15,830.0,65.5,5.0,23.3,442.5,341.1,251.64
2018,10,7,15,30,807.0,63.0,5.0,23.3,397.0,280.42,197.74
2018,10,7,15,45,778.5,59.0,4.9,23.15,349.0,220.68,145.0
2018,10,7,16,0,750.0,55.0,4.8,23.0,301.0,163.56,96.45
2018,10,7,16,15,703.5,51.0,4.55,22.65,251.0,107.65,55.09
2018,10,7,16,30,657.0,47.0,4.3,22.3,201.0,57.11,28.64
2018,10,7,16,45,580.0,41.0,4.05,21.9,152.5,32.9,22.67
2018,10,7,17,0,503.0,35.0,3.8,21.5,104.0,29.34,19.12
2018,10,7,17,15,358.0,27.5,3.75,21.05,66.0,22.12,10.91
2018,10,7,17,30,213.0,20.0,3.7,20.6,28.0,19.06,0.0
2018,10,7,17,45,106.5,10.0,3.6,20.15,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.55,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,19.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.45,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,18.2,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,18.2,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.85,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,6,15,126.0,11.0,3.4,17.95,17.5,53.26,0.0
2018,10,8,6,30,252.0,22.0,3.5,18.3,35.0,137.17,0.0
2018,10,8,6,45,398.5,29.0,3.6,18.65,76.5,236.71,173.69
2018,10,8,7,0,545.0,36.0,3.7,19.0,118.0,333.43,263.59
2018,10,8,7,15,616.0,40.0,3.85,19.3,166.0,404.73,327.08
2018,10,8,7,30,687.0,44.0,4.0,19.6,214.0,481.0,392.11
2018,10,8,7,45,730.5,48.0,4.15,19.85,264.0,544.33,444.63
2018,10,8,8,0,774.0,52.0,4.3,20.1,314.0,609.35,495.66
2018,10,8,8,15,803.0,54.0,4.4,20.4,361.5,656.39,530.28
2018,10,8,8,30,832.0,56.0,4.5,20.7,409.0,708.81,568.13
2018,10,8,8,45,851.5,58.0,4.55,21.0,452.5,752.97,598.78
2018,10,8,9,0,871.0,60.0,4.6,21.3,496.0,795.36,627.65
2018,10,8,9,15,885.5,61.0,4.55,21.55,534.5,830.17,650.14
2018,10,8,9,30,900.0,62.0,4.5,21.8,573.0,862.35,670.5
2018,10,8,9,45,909.5,63.5,4.45,22.05,605.5,887.85,685.93
2018,10,8,10,0,919.0,65.0,4.4,22.3,638.0,910.07,699.14
2018,10,8,10,15,926.5,66.0,4.35,22.5,664.5,926.41,708.45
2018,10,8,10,30,934.0,67.0,4.3,22.7,691.0,939.12,715.35
2018,10,8,10,45,938.5,68.0,4.2,22.85,710.0,945.33,717.76
2018,10,8,11,0,943.0,69.0,4.1,23.0,729.0,947.71,717.71
2018,10,8,11,15,946.0,69.0,4.0,23.15,740.5,943.68,713.43
2018,10,8,11,30,949.0,69.0,3.9,23.3,752.0,935.79,706.72
2018,10,8,11,45,949.5,69.0,3.8,23.45,755.0,921.84,696.04
2018,10,8,12,0,950.0,69.0,3.7,23.6,758.0,904.15,682.99
2018,10,8,12,15,948.5,69.5,3.65,23.65,753.5,881.66,667.33
2018,10,8,12,30,947.0,70.0,3.6,23.7,749.0,855.67,649.36
2018,10,8,12,45,943.0,70.0,3.55,23.8,736.0,823.78,627.22
2018,10,8,13,0,939.0,70.0,3.5,23.9,723.0,788.83,602.94
2018,10,8,13,15,932.0,70.0,3.5,23.85,702.0,748.81,575.56
2018,10,8,13,30,925.0,70.0,3.5,23.8,681.0,706.31,546.21
2018,10,8,13,45,915.0,69.5,3.55,23.75,653.0,659.1,511.62
2018,10,8,14,0,905.0,69.0,3.6,23.7,625.0,610.14,474.18
2018,10,8,14,15,892.5,68.0,3.65,23.55,590.5,557.79,433.31
2018,10,8,14,30,880.0,67.0,3.7,23.4,556.0,504.44,390.37
2018,10,8,14,45,861.0,66.0,3.75,23.25,515.5,447.49,343.32
2018,10,8,15,0,842.0,65.0,3.8,23.1,475.0,390.78,295.0
2018,10,8,15,15,819.5,62.5,3.8,23.1,430.5,332.0,243.66
2018,10,8,15,30,797.0,60.0,3.8,23.1,386.0,272.18,190.73
2018,10,8,15,45,762.0,57.5,3.85,22.65,337.5,213.21,139.35
2018,10,8,16,0,727.0,55.0,3.9,22.2,289.0,157.61,92.73
2018,10,8,16,15,675.5,51.5,3.9,21.7,240.0,103.29,53.18
2018,10,8,16,30,624.0,48.0,3.9,21.2,191.0,55.0,28.8
2018,10,8,16,45,541.5,42.0,3.9,20.65,144.0,31.13,21.23
2018,10,8,17,0,459.0,36.0,3.9,20.1,97.0,27.94,17.98
2018,10,8,17,15,319.0,27.0,3.9,19.55,60.5,21.87,10.07
2018,10,8,17,30,179.0,18.0,3.9,19.0,24.0,17.16,0.0
2018,10,8,17,45,89.5,9.0,3.9,18.4,12.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
