Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,5,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,12,8,7,15,34.5,9.0,3.0,10.4,10.5,22.69,0.0
2018,12,8,7,30,69.0,18.0,3.1,10.7,21.0,60.87,0.0
2018,12,8,7,45,242.0,29.0,3.15,10.95,57.0,182.43,127.27
2018,12,8,8,0,415.0,40.0,3.2,11.2,93.0,296.41,238.95
2018,12,8,8,15,457.5,47.5,3.2,11.45,125.5,344.74,284.99
2018,12,8,8,30,500.0,55.0,3.2,11.7,158.0,394.63,329.81
2018,12,8,8,45,611.5,54.0,3.2,11.9,206.5,478.63,401.26
2018,12,8,9,0,723.0,53.0,3.2,12.1,255.0,563.23,471.08
2018,12,8,9,15,693.5,64.5,3.2,12.55,279.0,574.07,479.1
2018,12,8,9,30,664.0,76.0,3.2,13.0,303.0,585.62,487.12
2018,12,8,9,45,732.5,71.5,3.15,13.4,343.5,636.33,525.25
2018,12,8,10,0,801.0,67.0,3.1,13.8,384.0,690.79,565.04
2018,12,8,10,15,830.5,65.0,3.05,14.2,412.5,717.58,583.11
2018,12,8,10,30,860.0,63.0,3.0,14.6,441.0,735.53,594.52
2018,12,8,10,45,868.5,64.5,2.9,14.95,460.0,745.31,599.69
2018,12,8,11,0,877.0,66.0,2.8,15.3,479.0,751.85,602.53
2018,12,8,11,15,883.5,67.0,2.65,15.5,491.5,752.92,601.47
2018,12,8,11,30,890.0,68.0,2.5,15.7,504.0,750.6,598.05
2018,12,8,11,45,891.5,68.0,2.4,15.85,508.0,739.97,589.11
2018,12,8,12,0,893.0,68.0,2.3,16.0,512.0,726.07,577.96
2018,12,8,12,15,890.5,68.5,2.2,16.1,508.5,706.72,563.07
2018,12,8,12,30,888.0,69.0,2.1,16.2,505.0,684.34,546.08
2018,12,8,12,45,881.0,69.0,1.95,16.3,494.0,655.56,523.06
2018,12,8,13,0,874.0,69.0,1.8,16.4,483.0,624.25,497.58
2018,12,8,13,15,865.5,68.0,1.7,16.4,465.0,588.6,468.96
2018,12,8,13,30,857.0,67.0,1.6,16.4,447.0,550.9,438.28
2018,12,8,13,45,843.5,65.5,1.55,16.45,422.5,510.14,404.72
2018,12,8,14,0,830.0,64.0,1.5,16.5,398.0,465.82,367.66
2018,12,8,14,15,809.5,62.5,1.45,16.5,367.5,417.56,326.69
2018,12,8,14,30,789.0,61.0,1.4,16.5,337.0,369.22,284.62
2018,12,8,14,45,707.0,64.5,1.4,16.45,292.5,305.79,231.0
2018,12,8,15,0,625.0,68.0,1.4,16.4,248.0,248.26,181.96
2018,12,8,15,15,471.5,70.0,1.4,16.4,194.5,180.22,127.39
2018,12,8,15,30,318.0,72.0,1.4,16.4,141.0,125.83,86.06
2018,12,8,15,45,279.5,59.5,1.4,15.9,110.5,89.64,57.0
2018,12,8,16,0,241.0,47.0,1.4,15.4,80.0,57.56,33.52
2018,12,8,16,15,163.0,33.5,1.55,15.15,52.5,28.41,15.22
2018,12,8,16,30,85.0,20.0,1.7,14.9,25.0,16.68,0.0
2018,12,8,16,45,42.5,10.0,1.85,14.7,12.5,9.53,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,9,7,15,0.0,6.5,1.9,12.8,6.5,6.2,0.0
2018,12,9,7,30,0.0,13.0,1.9,12.8,13.0,12.39,0.0
2018,12,9,7,45,54.0,29.0,1.85,12.85,36.0,69.39,43.75
2018,12,9,8,0,108.0,45.0,1.8,12.9,59.0,129.06,101.01
2018,12,9,8,15,187.0,57.0,1.8,12.95,91.0,189.81,154.87
2018,12,9,8,30,266.0,69.0,1.8,13.0,123.0,268.1,222.11
2018,12,9,8,45,253.0,85.0,1.8,13.05,145.0,274.78,229.0
2018,12,9,9,0,240.0,101.0,1.8,13.1,167.0,291.54,243.34
2018,12,9,9,15,188.5,103.0,1.75,13.15,159.5,261.59,218.34
2018,12,9,9,30,137.0,105.0,1.7,13.2,152.0,217.69,181.44
2018,12,9,9,45,77.5,110.5,1.65,13.25,137.5,181.88,150.23
2018,12,9,10,0,18.0,116.0,1.6,13.3,123.0,126.26,102.03
2018,12,9,10,15,48.5,146.5,1.5,13.35,167.5,191.15,156.68
2018,12,9,10,30,79.0,177.0,1.4,13.4,212.0,249.47,204.46
2018,12,9,10,45,44.5,135.5,1.25,13.45,155.5,172.72,140.51
2018,12,9,11,0,10.0,94.0,1.1,13.5,99.0,95.78,75.74
2018,12,9,11,15,6.0,109.0,1.0,13.5,112.0,107.63,85.55
2018,12,9,11,30,2.0,124.0,0.9,13.5,125.0,119.6,95.22
2018,12,9,11,45,9.5,152.0,0.8,13.5,156.5,153.58,123.31
2018,12,9,12,0,17.0,180.0,0.7,13.5,188.0,187.72,151.03
2018,12,9,12,15,129.5,180.0,0.9,13.5,243.5,282.54,230.15
2018,12,9,12,30,242.0,180.0,1.1,13.5,299.0,363.24,295.7
2018,12,9,12,45,327.5,176.0,1.25,13.5,333.0,405.91,329.92
2018,12,9,13,0,413.0,172.0,1.4,13.5,367.0,451.27,365.62
2018,12,9,13,15,527.0,137.5,1.6,13.5,377.0,465.47,377.72
2018,12,9,13,30,641.0,103.0,1.8,13.5,387.0,474.6,385.05
2018,12,9,13,45,702.0,85.0,2.0,13.5,380.0,459.66,372.22
2018,12,9,14,0,763.0,67.0,2.2,13.5,373.0,437.9,352.93
2018,12,9,14,15,636.5,81.5,2.35,13.45,323.5,364.23,291.9
2018,12,9,14,30,510.0,96.0,2.5,13.4,274.0,299.15,237.62
2018,12,9,14,45,469.5,92.0,2.6,13.4,242.5,252.27,196.74
2018,12,9,15,0,429.0,88.0,2.7,13.4,211.0,211.11,160.25
2018,12,9,15,15,366.5,80.5,2.7,13.4,175.0,164.87,120.53
2018,12,9,15,30,304.0,73.0,2.7,13.4,139.0,124.68,86.95
2018,12,9,15,45,233.5,61.5,2.7,13.15,105.5,86.2,56.81
2018,12,9,16,0,163.0,50.0,2.7,12.9,72.0,55.56,34.87
2018,12,9,16,15,103.0,35.0,2.7,12.75,47.0,30.3,17.18
2018,12,9,16,30,43.0,20.0,2.7,12.6,22.0,17.39,0.0
2018,12,9,16,45,21.5,10.0,2.7,12.4,11.0,9.53,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.0,3.4,10.7,5.0,4.77,0.0
2018,12,10,7,30,0.0,10.0,3.5,10.8,10.0,9.53,0.0
2018,12,10,7,45,0.5,23.5,3.65,10.9,23.5,23.18,10.46
2018,12,10,8,0,1.0,37.0,3.8,11.0,37.0,37.93,25.78
2018,12,10,8,15,6.5,54.0,3.85,11.15,55.0,59.61,45.01
2018,12,10,8,30,12.0,71.0,3.9,11.3,73.0,81.11,63.99
2018,12,10,8,45,33.0,88.5,3.95,11.45,97.0,120.8,98.67
2018,12,10,9,0,54.0,106.0,4.0,11.6,121.0,154.82,128.28
2018,12,10,9,15,46.0,113.0,4.05,11.8,127.0,155.59,128.79
2018,12,10,9,30,38.0,120.0,4.1,12.0,133.0,156.5,129.25
2018,12,10,9,45,23.0,129.5,4.15,12.25,137.5,146.49,120.13
2018,12,10,10,0,8.0,139.0,4.2,12.5,142.0,144.77,117.93
2018,12,10,10,15,14.5,149.5,4.15,12.75,155.5,159.92,130.57
2018,12,10,10,30,21.0,160.0,4.1,13.0,169.0,175.21,143.19
2018,12,10,10,45,28.0,171.5,4.05,13.3,184.0,202.34,165.5
2018,12,10,11,0,35.0,183.0,4.0,13.6,199.0,219.45,179.34
2018,12,10,11,15,26.5,177.0,3.9,13.8,189.5,204.21,166.22
2018,12,10,11,30,18.0,171.0,3.8,14.0,180.0,180.67,146.36
2018,12,10,11,45,26.0,174.5,3.65,14.25,187.5,197.98,160.63
2018,12,10,12,0,34.0,178.0,3.5,14.5,195.0,206.21,167.31
2018,12,10,12,15,41.5,186.0,3.45,14.6,206.5,218.71,177.56
2018,12,10,12,30,49.0,194.0,3.4,14.7,218.0,230.73,187.36
2018,12,10,12,45,235.0,171.5,3.4,14.85,282.5,341.09,280.24
2018,12,10,13,0,421.0,149.0,3.4,15.0,347.0,431.91,354.17
2018,12,10,13,15,623.5,110.0,3.45,15.05,391.5,497.12,406.3
2018,12,10,13,30,826.0,71.0,3.5,15.1,436.0,541.08,439.97
2018,12,10,13,45,820.5,68.0,3.6,15.15,414.0,501.74,406.52
2018,12,10,14,0,815.0,65.0,3.7,15.2,392.0,460.65,371.15
2018,12,10,14,15,795.5,62.5,3.75,15.15,361.5,412.53,329.3
2018,12,10,14,30,776.0,60.0,3.8,15.1,331.0,364.31,286.31
2018,12,10,14,45,749.0,57.5,3.9,15.05,296.5,313.76,240.62
2018,12,10,15,0,722.0,55.0,4.0,15.0,262.0,264.39,195.23
2018,12,10,15,15,693.5,50.0,4.0,15.0,225.5,213.66,148.65
2018,12,10,15,30,665.0,45.0,4.0,15.0,189.0,164.93,104.78
2018,12,10,15,45,568.5,42.5,3.65,14.5,147.0,112.54,63.87
2018,12,10,16,0,472.0,40.0,3.3,14.0,105.0,68.66,34.65
2018,12,10,16,15,322.5,30.0,3.3,13.7,67.5,28.63,13.97
2018,12,10,16,30,173.0,20.0,3.3,13.4,30.0,16.37,0.0
2018,12,10,16,45,86.5,10.0,3.3,13.1,15.0,9.53,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.45,10.8,14.0,9.05,0.0
2018,12,11,7,30,242.0,19.0,2.4,11.0,28.0,125.43,0.0
2018,12,11,7,45,385.5,25.5,2.4,11.25,62.0,244.02,156.26
2018,12,11,8,0,529.0,32.0,2.4,11.5,96.0,338.39,269.15
2018,12,11,8,15,599.0,36.5,2.45,11.85,135.5,403.16,329.93
2018,12,11,8,30,669.0,41.0,2.5,12.2,175.0,470.62,389.0
2018,12,11,8,45,712.5,44.0,2.55,12.55,214.0,521.97,433.09
2018,12,11,9,0,756.0,47.0,2.6,12.9,253.0,573.51,475.6
2018,12,11,9,15,782.0,50.5,2.65,13.2,289.0,613.57,506.86
2018,12,11,9,30,808.0,54.0,2.7,13.5,325.0,652.13,535.82
2018,12,11,9,45,823.5,57.0,2.7,13.8,356.0,680.62,556.2
2018,12,11,10,0,839.0,60.0,2.7,14.1,387.0,700.46,569.71
2018,12,11,10,15,851.0,61.5,2.75,14.35,412.0,719.15,582.59
2018,12,11,10,30,863.0,63.0,2.8,14.6,437.0,734.92,593.22
2018,12,11,10,45,870.5,64.0,2.85,14.85,455.5,743.58,598.58
2018,12,11,11,0,878.0,65.0,2.9,15.1,474.0,749.02,601.67
2018,12,11,11,15,882.0,66.0,3.0,15.2,485.5,748.5,601.08
2018,12,11,11,30,886.0,67.0,3.1,15.3,497.0,744.65,598.15
2018,12,11,11,45,886.0,67.0,3.25,15.45,500.5,733.31,589.9
2018,12,11,12,0,886.0,67.0,3.4,15.6,504.0,718.74,579.34
2018,12,11,12,15,885.0,67.0,3.5,15.65,501.0,700.32,565.93
2018,12,11,12,30,884.0,67.0,3.6,15.7,498.0,678.84,550.25
2018,12,11,12,45,880.0,65.5,3.75,15.75,487.0,650.71,528.68
2018,12,11,13,0,876.0,64.0,3.9,15.8,476.0,619.93,504.24
2018,12,11,13,15,867.0,63.0,4.0,15.8,458.5,584.28,475.41
2018,12,11,13,30,858.0,62.0,4.1,15.8,441.0,546.62,444.33
2018,12,11,13,45,844.5,60.5,4.25,15.75,416.5,504.27,409.04
2018,12,11,14,0,831.0,59.0,4.4,15.7,392.0,460.7,371.82
2018,12,11,14,15,697.0,76.0,4.35,15.6,340.5,385.27,308.48
2018,12,11,14,30,563.0,93.0,4.3,15.5,289.0,317.32,251.25
2018,12,11,14,45,529.0,85.5,4.25,15.45,254.5,268.98,208.62
2018,12,11,15,0,495.0,78.0,4.2,15.4,220.0,223.05,167.63
2018,12,11,15,15,570.5,61.5,4.2,15.4,202.5,196.48,138.87
2018,12,11,15,30,646.0,45.0,4.2,15.4,185.0,162.3,103.36
2018,12,11,15,45,561.5,41.5,3.65,14.8,144.5,111.4,63.13
2018,12,11,16,0,477.0,38.0,3.1,14.2,104.0,67.75,33.55
2018,12,11,16,15,330.5,30.0,3.2,13.95,68.0,29.22,14.09
2018,12,11,16,30,184.0,22.0,3.3,13.7,32.0,18.37,0.0
2018,12,11,16,45,92.0,11.0,3.45,13.45,16.0,10.48,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,12,12,7,15,90.5,8.5,4.7,11.8,11.5,0.0,0.0
2018,12,12,7,30,181.0,17.0,4.9,12.0,23.0,96.12,0.0
2018,12,12,7,45,294.5,26.0,5.15,12.15,53.0,198.76,121.97
2018,12,12,8,0,408.0,35.0,5.4,12.3,83.0,284.1,226.66
2018,12,12,8,15,423.5,45.0,5.5,12.4,112.5,319.27,263.81
2018,12,12,8,30,439.0,55.0,5.6,12.5,142.0,354.6,297.55
2018,12,12,8,45,545.0,57.5,5.65,12.6,189.0,437.32,369.69
2018,12,12,9,0,651.0,60.0,5.7,12.7,236.0,524.19,443.57
2018,12,12,9,15,677.0,63.5,5.6,12.85,269.0,561.42,474.64
2018,12,12,9,30,703.0,67.0,5.5,13.0,302.0,593.61,500.42
2018,12,12,9,45,652.5,83.0,5.4,13.2,317.5,592.99,498.73
2018,12,12,10,0,602.0,99.0,5.3,13.4,333.0,583.48,489.32
2018,12,12,10,15,696.0,87.0,5.25,13.6,374.5,644.27,537.18
2018,12,12,10,30,790.0,75.0,5.2,13.8,416.0,700.38,579.66
2018,12,12,10,45,808.5,75.0,5.2,14.05,437.5,715.82,590.17
2018,12,12,11,0,827.0,75.0,5.2,14.3,459.0,728.22,598.53
2018,12,12,11,15,870.0,68.5,5.25,14.55,481.5,742.05,608.28
2018,12,12,11,30,913.0,62.0,5.3,14.8,504.0,758.11,619.79
2018,12,12,11,45,916.5,62.0,5.35,15.0,509.0,749.18,612.39
2018,12,12,12,0,920.0,62.0,5.4,15.2,514.0,736.82,602.6
2018,12,12,12,15,917.0,62.5,5.45,15.4,511.0,717.13,587.29
2018,12,12,12,30,914.0,63.0,5.5,15.6,508.0,694.35,569.67
2018,12,12,12,45,906.5,64.0,5.6,15.8,497.5,666.24,547.27
2018,12,12,13,0,899.0,65.0,5.7,16.0,487.0,635.51,521.79
2018,12,12,13,15,824.5,76.5,5.65,16.05,453.0,577.69,473.9
2018,12,12,13,30,750.0,88.0,5.6,16.1,419.0,519.34,425.25
2018,12,12,13,45,740.0,84.0,5.55,16.2,395.5,479.23,390.92
2018,12,12,14,0,730.0,80.0,5.5,16.3,372.0,437.95,354.87
2018,12,12,14,15,683.5,80.5,5.3,16.3,337.5,384.81,308.66
2018,12,12,14,30,637.0,81.0,5.1,16.3,303.0,334.08,263.94
2018,12,12,14,45,627.0,71.5,4.9,16.25,271.0,288.32,222.31
2018,12,12,15,0,617.0,62.0,4.7,16.2,239.0,242.47,179.97
2018,12,12,15,15,512.0,64.0,4.7,16.2,196.5,185.98,132.04
2018,12,12,15,30,407.0,66.0,4.7,16.2,154.0,137.93,92.95
2018,12,12,15,45,365.5,54.0,4.05,15.55,120.5,97.02,59.53
2018,12,12,16,0,324.0,42.0,3.4,14.9,87.0,61.44,33.56
2018,12,12,16,15,296.5,32.0,3.4,14.6,62.0,31.18,15.62
2018,12,12,16,30,269.0,22.0,3.4,14.3,37.0,18.39,0.0
2018,12,12,16,45,134.5,11.0,3.35,14.0,18.5,10.48,0.0
2018,12,12,17,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,13,7,15,112.5,9.0,3.2,10.8,12.5,0.0,0.0
2018,12,13,7,30,225.0,18.0,3.3,11.1,25.0,116.09,0.0
2018,12,13,7,45,367.5,25.0,3.4,11.35,58.0,231.46,136.13
2018,12,13,8,0,510.0,32.0,3.5,11.6,91.0,326.15,258.74
2018,12,13,8,15,585.5,36.5,3.65,11.85,130.5,393.37,323.0
2018,12,13,8,30,661.0,41.0,3.8,12.1,170.0,463.54,385.44
2018,12,13,8,45,707.0,44.0,3.9,12.35,209.5,516.21,431.64
2018,12,13,9,0,753.0,47.0,4.0,12.6,249.0,569.23,476.45
2018,12,13,9,15,783.0,49.5,4.05,12.95,285.5,610.67,509.54
2018,12,13,9,30,813.0,52.0,4.1,13.3,322.0,644.86,535.57
2018,12,13,9,45,833.5,53.5,4.1,13.65,353.5,675.02,557.71
2018,12,13,10,0,854.0,55.0,4.1,14.0,385.0,702.95,577.7
2018,12,13,10,15,868.0,56.5,4.1,14.4,411.0,723.52,591.67
2018,12,13,10,30,882.0,58.0,4.1,14.8,437.0,741.16,603.32
2018,12,13,10,45,891.0,59.0,4.1,15.2,456.5,751.27,609.25
2018,12,13,11,0,900.0,60.0,4.1,15.6,476.0,758.09,612.8
2018,12,13,11,15,905.5,60.0,4.15,15.8,488.0,757.64,611.66
2018,12,13,11,30,911.0,60.0,4.2,16.0,500.0,753.78,608.12
2018,12,13,11,45,913.0,60.5,4.2,16.25,505.0,744.52,600.4
2018,12,13,12,0,915.0,61.0,4.2,16.5,510.0,731.88,590.3
2018,12,13,12,15,912.5,61.5,4.1,16.6,507.0,712.76,575.45
2018,12,13,12,30,910.0,62.0,4.0,16.7,504.0,690.53,558.39
2018,12,13,12,45,903.5,62.5,3.95,16.85,494.0,662.72,536.44
2018,12,13,13,0,897.0,63.0,3.9,17.0,484.0,632.26,511.49
2018,12,13,13,15,888.0,62.5,3.8,17.05,466.5,596.71,482.31
2018,12,13,13,30,879.0,62.0,3.7,17.1,449.0,559.05,450.97
2018,12,13,13,45,864.5,61.0,3.6,17.2,424.5,516.12,414.79
2018,12,13,14,0,850.0,60.0,3.5,17.3,400.0,471.97,376.86
2018,12,13,14,15,830.0,59.0,3.35,17.2,370.0,425.5,336.41
2018,12,13,14,30,810.0,58.0,3.2,17.1,340.0,377.34,293.69
2018,12,13,14,45,780.0,56.0,3.0,17.05,304.5,324.84,246.69
2018,12,13,15,0,750.0,54.0,2.8,17.0,269.0,273.72,200.24
2018,12,13,15,15,707.5,50.5,2.8,17.0,230.0,219.87,152.02
2018,12,13,15,30,665.0,47.0,2.8,17.0,191.0,169.39,107.65
2018,12,13,15,45,596.0,42.5,2.4,16.3,151.0,118.3,66.83
2018,12,13,16,0,527.0,38.0,2.0,15.6,111.0,72.76,35.35
2018,12,13,16,15,387.5,30.0,2.0,15.3,73.5,31.2,14.39
2018,12,13,16,30,248.0,22.0,2.0,15.0,36.0,18.34,0.0
2018,12,13,16,45,124.0,11.0,2.05,14.7,18.0,10.48,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,0.0,3.5,6.7,14.8,3.5,0.0,0.0
2018,12,14,7,30,0.0,7.0,6.9,14.9,7.0,6.67,0.0
2018,12,14,7,45,0.0,15.0,7.05,15.05,15.0,13.91,2.38
2018,12,14,8,0,0.0,23.0,7.2,15.2,23.0,21.34,11.55
2018,12,14,8,15,0.0,32.5,7.4,15.3,32.5,30.18,19.5
2018,12,14,8,30,0.0,42.0,7.6,15.4,42.0,39.03,27.29
2018,12,14,8,45,0.0,48.0,7.75,15.5,48.0,44.61,32.24
2018,12,14,9,0,0.0,54.0,7.9,15.6,54.0,50.2,37.1
2018,12,14,9,15,0.0,40.5,8.0,15.65,40.5,37.61,26.43
2018,12,14,9,30,0.0,27.0,8.1,15.7,27.0,25.05,15.73
2018,12,14,9,45,0.0,49.5,8.15,15.75,49.5,45.99,33.52
2018,12,14,10,0,0.0,72.0,8.2,15.8,72.0,67.0,51.25
2018,12,14,10,15,96.0,111.0,8.25,15.85,152.0,194.96,161.66
2018,12,14,10,30,192.0,150.0,8.3,15.9,232.0,325.02,271.29
2018,12,14,10,45,373.0,142.5,8.3,15.95,311.0,464.44,388.81
2018,12,14,11,0,554.0,135.0,8.3,16.0,390.0,589.84,492.46
2018,12,14,11,15,542.0,142.0,8.3,16.05,397.0,585.0,487.32
2018,12,14,11,30,530.0,149.0,8.3,16.1,404.0,578.05,480.79
2018,12,14,11,45,544.5,147.0,8.25,16.15,411.5,578.23,480.54
2018,12,14,12,0,559.0,145.0,8.2,16.2,419.0,576.03,478.31
2018,12,14,12,15,486.5,150.0,8.15,16.2,387.5,518.6,430.58
2018,12,14,12,30,414.0,155.0,8.1,16.2,356.0,462.21,383.51
2018,12,14,12,45,244.0,175.0,8.0,16.2,293.0,351.31,290.16
2018,12,14,13,0,74.0,195.0,7.9,16.2,230.0,243.16,198.25
2018,12,14,13,15,89.0,187.5,7.75,16.15,228.0,240.61,196.48
2018,12,14,13,30,104.0,180.0,7.6,16.1,226.0,243.29,198.75
2018,12,14,13,45,111.0,166.5,7.45,16.05,213.0,227.3,185.43
2018,12,14,14,0,118.0,153.0,7.3,16.0,200.0,210.77,171.47
2018,12,14,14,15,86.5,141.5,7.15,15.9,174.5,174.92,141.35
2018,12,14,14,30,55.0,130.0,7.0,15.8,149.0,146.72,117.74
2018,12,14,14,45,37.0,96.5,6.8,15.7,108.5,104.53,82.35
2018,12,14,15,0,19.0,63.0,6.6,15.6,68.0,65.0,49.16
2018,12,14,15,15,9.5,44.0,6.6,15.6,46.5,43.11,30.71
2018,12,14,15,30,0.0,25.0,6.6,15.6,25.0,23.18,14.02
2018,12,14,15,45,0.0,22.0,6.05,15.45,22.0,20.4,11.52
2018,12,14,16,0,0.0,19.0,5.5,15.3,19.0,17.61,8.93
2018,12,14,16,15,0.0,14.0,5.3,15.2,14.0,12.97,4.43
2018,12,14,16,30,0.0,9.0,5.1,15.1,9.0,8.34,0.0
2018,12,14,16,45,0.0,4.5,4.9,15.0,4.5,4.29,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,56.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,112.0,14.0,3.7,13.9,17.0,62.19,0.0
2018,12,15,7,45,185.5,26.5,3.8,14.15,42.5,143.77,72.67
2018,12,15,8,0,259.0,39.0,3.9,14.4,68.0,209.39,162.82
2018,12,15,8,15,311.0,49.0,4.05,14.6,98.5,257.75,209.48
2018,12,15,8,30,363.0,59.0,4.2,14.8,129.0,309.74,256.14
2018,12,15,8,45,369.0,72.0,4.3,15.0,156.5,339.89,283.24
2018,12,15,9,0,375.0,85.0,4.4,15.2,184.0,369.1,308.54
2018,12,15,9,15,334.0,103.0,4.4,15.4,200.5,371.79,310.49
2018,12,15,9,30,293.0,121.0,4.4,15.6,217.0,358.67,299.24
2018,12,15,9,45,277.5,135.5,4.35,15.85,233.5,368.88,306.76
2018,12,15,10,0,262.0,150.0,4.3,16.1,250.0,377.41,312.56
2018,12,15,10,15,193.5,166.5,4.2,16.25,243.0,335.58,276.7
2018,12,15,10,30,125.0,183.0,4.1,16.4,236.0,303.65,248.57
2018,12,15,10,45,103.0,185.5,4.0,16.55,230.5,276.44,225.71
2018,12,15,11,0,81.0,188.0,3.9,16.7,225.0,260.66,211.97
2018,12,15,11,15,61.5,190.0,3.85,16.8,218.5,246.22,199.43
2018,12,15,11,30,42.0,192.0,3.8,16.9,212.0,231.99,187.1
2018,12,15,11,45,36.0,185.0,3.7,17.0,202.5,217.64,175.15
2018,12,15,12,0,30.0,178.0,3.6,17.1,193.0,203.75,163.61
2018,12,15,12,15,18.5,155.5,3.6,17.1,164.5,162.68,129.89
2018,12,15,12,30,7.0,133.0,3.6,17.1,136.0,131.33,103.96
2018,12,15,12,45,8.0,145.5,3.6,17.15,149.0,144.29,114.67
2018,12,15,13,0,9.0,158.0,3.6,17.2,162.0,157.2,125.28
2018,12,15,13,15,5.5,150.5,3.55,17.15,153.0,147.08,117.0
2018,12,15,13,30,2.0,143.0,3.5,17.1,144.0,137.29,109.04
2018,12,15,13,45,1.0,123.0,3.5,17.1,123.5,116.78,92.23
2018,12,15,14,0,0.0,103.0,3.5,17.1,103.0,96.71,75.7
2018,12,15,14,15,14.5,101.5,3.5,17.0,106.5,101.52,79.82
2018,12,15,14,30,29.0,100.0,3.5,16.9,110.0,107.01,84.28
2018,12,15,14,45,129.5,92.0,3.5,16.85,130.0,134.11,104.85
2018,12,15,15,0,230.0,84.0,3.5,16.8,150.0,150.1,114.28
2018,12,15,15,15,265.0,79.5,3.5,16.8,145.0,142.81,104.9
2018,12,15,15,30,300.0,75.0,3.5,16.8,140.0,128.54,89.46
2018,12,15,15,45,262.0,62.0,3.55,16.35,110.0,92.67,60.21
2018,12,15,16,0,224.0,49.0,3.6,15.9,80.0,60.85,36.29
2018,12,15,16,15,156.0,35.0,3.7,15.65,53.0,31.74,17.05
2018,12,15,16,30,88.0,21.0,3.8,15.4,26.0,17.49,0.0
2018,12,15,16,45,44.0,10.5,3.85,15.15,13.0,10.01,0.0
2018,12,15,17,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.1,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.25,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.35,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.25,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.2,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.3,3.0,2.86,0.0
2018,12,16,7,45,0.0,6.0,6.1,15.35,6.0,5.55,0.0
2018,12,16,8,0,0.0,9.0,6.2,15.4,9.0,8.33,1.01
2018,12,16,8,15,0.0,12.0,6.3,15.5,12.0,11.11,3.59
2018,12,16,8,30,0.0,15.0,6.4,15.6,15.0,13.89,6.07
2018,12,16,8,45,0.0,22.0,6.55,15.7,22.0,20.39,11.68
2018,12,16,9,0,0.0,29.0,6.7,15.8,29.0,26.9,17.27
2018,12,16,9,15,0.0,28.0,6.7,15.85,28.0,25.97,16.51
2018,12,16,9,30,0.0,27.0,6.7,15.9,27.0,25.05,15.72
2018,12,16,9,45,0.0,34.0,6.75,15.95,34.0,31.56,21.24
2018,12,16,10,0,0.0,41.0,6.8,16.0,41.0,38.08,26.74
2018,12,16,10,15,8.5,71.0,6.95,16.05,74.5,72.35,55.96
2018,12,16,10,30,17.0,101.0,7.1,16.1,108.0,114.35,91.4
2018,12,16,10,45,8.5,75.0,7.2,16.15,78.5,76.19,59.0
2018,12,16,11,0,0.0,49.0,7.3,16.2,49.0,45.55,32.86
2018,12,16,11,15,0.0,54.5,7.25,16.2,54.5,50.68,37.15
2018,12,16,11,30,0.0,60.0,7.2,16.2,60.0,55.81,41.44
2018,12,16,11,45,0.0,64.0,7.15,16.25,64.0,59.54,44.54
2018,12,16,12,0,0.0,68.0,7.1,16.3,68.0,63.28,47.66
2018,12,16,12,15,0.0,58.5,7.05,16.3,58.5,54.41,40.22
2018,12,16,12,30,0.0,49.0,7.0,16.3,49.0,45.55,32.79
2018,12,16,12,45,0.0,51.5,6.95,16.3,51.5,47.88,34.76
2018,12,16,13,0,0.0,54.0,6.9,16.3,54.0,50.21,36.75
2018,12,16,13,15,0.0,51.0,6.9,16.3,51.0,47.41,34.43
2018,12,16,13,30,0.0,48.0,6.9,16.3,48.0,44.61,32.11
2018,12,16,13,45,0.0,37.0,6.95,16.35,37.0,34.36,23.48
2018,12,16,14,0,0.0,26.0,7.0,16.4,26.0,24.13,14.84
2018,12,16,14,15,0.0,26.0,7.1,16.4,26.0,24.12,14.86
2018,12,16,14,30,0.0,26.0,7.2,16.4,26.0,24.12,14.88
2018,12,16,14,45,7.5,51.5,7.25,16.35,53.5,50.41,37.08
2018,12,16,15,0,15.0,77.0,7.3,16.3,81.0,76.15,58.57
2018,12,16,15,15,13.0,74.5,7.3,16.3,77.5,72.44,55.26
2018,12,16,15,30,11.0,72.0,7.3,16.3,74.0,68.76,51.91
2018,12,16,15,45,6.0,57.0,7.25,16.15,58.0,53.37,38.8
2018,12,16,16,0,1.0,42.0,7.2,16.0,42.0,38.71,26.25
2018,12,16,16,15,10.5,30.0,7.15,15.9,30.5,27.47,15.6
2018,12,16,16,30,20.0,18.0,7.1,15.8,19.0,15.9,0.0
2018,12,16,16,45,20.0,11.5,7.0,15.75,11.5,10.96,0.0
2018,12,16,17,0,20.0,5.0,6.9,15.7,4.0,0.0,0.0
2018,12,16,17,15,10.0,2.5,6.65,15.7,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.1,12.55,10.5,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.0,12.8,21.0,103.98,0.0
2018,12,17,7,45,271.0,22.0,1.95,13.05,43.0,177.0,76.58
2018,12,17,8,0,337.0,28.0,1.9,13.3,65.0,235.89,182.41
2018,12,17,8,15,341.0,40.5,1.85,13.5,91.5,265.08,214.68
2018,12,17,8,30,345.0,53.0,1.8,13.7,118.0,289.88,238.69
2018,12,17,8,45,307.5,62.0,1.8,13.95,129.5,287.43,238.65
2018,12,17,9,0,270.0,71.0,1.8,14.2,141.0,281.87,234.88
2018,12,17,9,15,255.5,90.5,1.75,14.35,164.5,289.09,241.06
2018,12,17,9,30,241.0,110.0,1.7,14.5,188.0,307.72,255.7
2018,12,17,9,45,477.0,94.0,1.65,14.65,268.5,471.58,389.62
2018,12,17,10,0,713.0,78.0,1.6,14.8,349.0,635.95,515.43
2018,12,17,10,15,780.0,69.5,1.6,14.95,385.0,678.44,544.54
2018,12,17,10,30,847.0,61.0,1.6,15.1,421.0,716.5,571.06
2018,12,17,10,45,856.5,62.5,1.65,15.2,440.5,727.83,578.49
2018,12,17,11,0,866.0,64.0,1.7,15.3,460.0,736.0,583.94
2018,12,17,11,15,851.0,69.0,1.75,15.35,467.0,726.91,577.09
2018,12,17,11,30,836.0,74.0,1.8,15.4,474.0,720.21,572.25
2018,12,17,11,45,791.5,86.0,1.9,15.45,468.0,691.39,551.61
2018,12,17,12,0,747.0,98.0,2.0,15.5,462.0,662.96,531.31
2018,12,17,12,15,593.5,133.5,2.05,15.55,422.0,580.11,466.67
2018,12,17,12,30,440.0,169.0,2.1,15.6,382.0,495.66,400.03
2018,12,17,12,45,275.5,176.5,2.15,15.65,309.0,374.0,303.44
2018,12,17,13,0,111.0,184.0,2.2,15.7,236.0,262.14,212.11
2018,12,17,13,15,96.5,181.0,2.25,15.7,225.0,238.38,193.05
2018,12,17,13,30,82.0,178.0,2.3,15.7,214.0,223.05,180.41
2018,12,17,13,45,72.0,156.5,2.3,15.75,187.0,191.52,154.58
2018,12,17,14,0,62.0,135.0,2.3,15.8,160.0,161.19,129.58
2018,12,17,14,15,39.0,109.0,2.3,15.7,124.5,121.98,97.08
2018,12,17,14,30,16.0,83.0,2.3,15.6,89.0,85.4,66.64
2018,12,17,14,45,106.0,78.5,2.25,15.5,110.0,113.18,88.34
2018,12,17,15,0,196.0,74.0,2.2,15.4,131.0,131.04,99.92
2018,12,17,15,15,162.5,59.0,2.2,15.4,101.5,97.14,70.95
2018,12,17,15,30,129.0,44.0,2.2,15.4,72.0,66.82,45.56
2018,12,17,15,45,124.5,38.0,2.0,15.0,60.5,52.6,33.18
2018,12,17,16,0,120.0,32.0,1.8,14.6,49.0,38.71,22.02
2018,12,17,16,15,114.0,26.5,1.75,14.4,38.0,24.33,11.83
2018,12,17,16,30,108.0,21.0,1.7,14.2,27.0,16.55,0.0
2018,12,17,16,45,80.5,14.0,1.7,14.05,16.0,13.34,0.0
2018,12,17,17,0,53.0,7.0,1.7,13.9,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.85,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,15,24.0,5.0,2.2,12.65,5.5,0.0,0.0
2018,12,18,7,30,48.0,10.0,2.2,12.9,11.0,30.23,0.0
2018,12,18,7,45,35.5,24.0,2.2,13.15,25.5,51.46,16.14
